ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 00:00,2,0.000,ALERT,213.51,303.28,59.954,1490587203,"201051344000645","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,652926.7,652926.7,31571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587205,1782062.00
03/27/2017 00:00,2,0.000,ALERT,211.93,300.27,59.907,1490587203,"274151322000085","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,878071.5,878071.5,31578,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587207,1782063.00
03/27/2017 00:00,2,0.000,ALERT,213.51,303.28,59.949,1490587203,"201051344000633","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,639381.0,639381.0,32109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587209,1782064.00
03/27/2017 00:00,2,0.000,ALERT,213.06,303.58,59.949,1490587203,"201051344000469","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,642013.9,642013.9,32069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490587210,1782065.00
03/27/2017 00:00,2,0.000,ALERT,211.93,300.87,59.965,1490587203,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,635879.9,635879.9,31972,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587212,1782066.00
03/27/2017 00:00,2,0.000,ALERT,211.48,299.97,59.949,1490587203,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,908906.9,908906.9,31345,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587214,1782067.00
03/27/2017 00:00,2,0.000,ALERT,212.16,300.87,59.959,1490587203,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,646457.1,646457.1,32131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587216,1782068.00
03/27/2017 00:00,2,0.000,ALERT,211.93,301.17,59.959,1490587203,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,640184.4,640184.4,31848,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587218,1782069.00
03/27/2017 00:00,2,0.000,ALERT,212.61,301.77,59.965,1490587203,"201051344000582","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,630240.3,630240.3,32046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490587219,1782070.00
03/27/2017 00:00,2,0.000,ALERT,211.70,300.87,59.965,1490587203,"201051344000955","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,648245.5,648245.5,31935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587221,1782071.00
03/27/2017 00:00,2,0.000,ALERT,211.93,299.97,59.975,1490587203,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,741576.7,741576.7,32656,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587223,1782072.00
03/27/2017 00:00,2,0.000,ALERT,212.61,303.58,59.991,1490587203,"201051344000579","219011344069620",0.00,3.30,0,302.68,307.48,0.0,0.0,0.000,659538.6,659538.6,31900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587225,1782073.00
03/27/2017 00:00,2,0.000,ALERT,211.70,301.47,59.991,1490587203,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,642047.9,642047.9,32054,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587226,1782074.00
03/27/2017 00:00,2,0.000,ALERT,212.16,300.87,59.965,1490587203,"201051344000438","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,644948.9,644948.9,32027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587228,1782075.00
03/27/2017 00:00,2,0.000,ALERT,212.38,300.57,59.965,1490587203,"201051344000417","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,615664.7,615664.7,32336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490587230,1782076.00
03/27/2017 00:00,2,0.000,ALERT,211.93,300.87,59.922,1490587203,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,899856.6,899856.6,31402,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587232,1782077.00
03/27/2017 00:00,2,0.000,ALERT,212.61,300.87,59.959,1490587203,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,958723.4,958723.4,31511,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587234,1782078.00
03/27/2017 00:00,2,0.000,ALERT,212.83,304.48,59.933,1490587203,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,640718.0,640718.0,32099,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587236,1782079.00
03/27/2017 00:00,2,0.000,ALERT,211.93,301.47,59.959,1490587203,"274151322000095","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,949586.6,949586.6,31631,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587238,1782080.00
03/27/2017 00:00,2,0.000,ALERT,212.83,303.58,59.917,1490587203,"201051344000988","219011344069620",0.00,3.30,0,299.67,306.58,0.0,0.0,0.000,590626.1,590626.1,32138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587240,1782081.00
03/27/2017 00:00,2,0.000,ALERT,211.93,300.57,59.970,1490587203,"201051344001025","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,644098.1,644098.1,32215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587242,1782082.00
03/27/2017 00:00,2,0.000,ALERT,212.61,303.58,59.959,1490587203,"201051344000458","219011344069620",0.00,4.50,0,302.07,307.48,0.0,0.0,0.000,652943.0,652943.0,31726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587244,1782083.00
03/27/2017 00:00,2,0.000,ALERT,213.29,303.58,59.970,1490587203,"201051344000853","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,653177.8,653177.8,31567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587245,1782084.00
03/27/2017 00:00,2,0.000,ALERT,212.61,301.47,59.975,1490587203,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,645132.6,645132.6,31912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587247,1782085.00
03/27/2017 00:00,2,0.000,ALERT,212.38,300.87,59.970,1490587203,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,641835.7,641835.7,31896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587249,1782086.00
03/27/2017 00:00,2,0.000,ALERT,212.38,301.47,59.975,1490587203,"201051344001145","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,649649.5,649649.5,31744,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587251,1782087.00
03/27/2017 00:00,2,0.000,ALERT,212.16,300.57,59.996,1490587203,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,638270.3,638270.3,32103,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587252,1782088.00
03/27/2017 00:00,2,0.000,ALERT,211.48,300.57,59.970,1490587203,"274151322000088","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,862033.4,862033.4,31619,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587254,1782089.00
03/27/2017 00:00,2,0.000,ALERT,212.38,299.37,59.975,1490587203,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,742061.9,742061.9,32582,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587256,1782090.00
03/27/2017 00:00,2,0.000,ALERT,211.93,301.17,59.928,1490587203,"201051344001135","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,634168.4,634168.4,32118,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587258,1782091.00
03/27/2017 00:00,2,0.000,ALERT,212.38,303.88,59.965,1490587203,"201051344000594","219011344069620",0.00,3.30,0,301.77,307.18,0.0,0.0,0.000,654647.4,654647.4,31973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587260,1782092.00
03/27/2017 00:00,2,0.000,ALERT,212.16,300.87,59.975,1490587203,"201051344001203","219011344069620",0.00,3.00,0,299.67,306.28,0.0,0.0,0.000,642614.1,642614.1,32174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587261,1782093.00
03/27/2017 00:00,2,0.000,ALERT,211.70,301.17,60.002,1490587203,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,880510.3,880510.3,31517,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587263,1782094.00
03/27/2017 00:00,2,0.000,ALERT,213.29,303.28,59.965,1490587203,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,639812.2,639812.2,32134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587265,1782095.00
03/27/2017 00:00,2,0.000,ALERT,212.16,301.47,59.959,1490587203,"201051344001093","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,641533.6,641533.6,31991,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587267,1782096.00
03/27/2017 00:00,2,0.000,ALERT,212.83,303.88,59.949,1490587203,"201051344000900","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,660927.4,660927.4,31482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587269,1782097.00
03/27/2017 00:00,2,0.000,ALERT,213.06,302.98,59.954,1490587203,"201051344000648","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,650611.4,650611.4,31550,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587271,1782098.00
03/27/2017 00:00,2,0.000,ALERT,213.06,304.78,60.007,1490587203,"201051344000569","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,663088.2,663088.2,31462,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587272,1782099.00
03/27/2017 00:00,2,0.000,ALERT,213.06,303.58,59.933,1490587203,"201051344000983","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,653857.1,653857.1,31658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587274,1782100.00
03/27/2017 00:00,2,0.000,ALERT,213.06,303.58,59.965,1490587203,"201051344001158","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,639852.7,639852.7,32011,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490587276,1782101.00
03/27/2017 00:00,2,0.000,ALERT,213.51,304.48,59.954,1490587203,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,653809.6,653809.6,31534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490587278,1782102.00
03/27/2017 00:00,2,0.000,ALERT,212.16,299.97,59.944,1490587203,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,852183.2,852183.2,31888,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490587279,1782103.00
03/27/2017 00:15,2,0.000,ALERT,213.51,302.68,59.970,1490588103,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,652926.7,652926.7,31573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588105,1782104.00
03/27/2017 00:15,2,0.000,ALERT,212.38,300.27,59.954,1490588103,"274151322000085","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,878071.5,878071.5,31580,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588107,1782105.00
03/27/2017 00:15,2,0.000,ALERT,213.74,302.68,59.970,1490588103,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,639381.0,639381.0,32111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588108,1782106.00
03/27/2017 00:15,2,0.000,ALERT,213.06,302.98,59.965,1490588103,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,642013.9,642013.9,32071,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588110,1782107.00
03/27/2017 00:15,2,0.000,ALERT,212.16,301.17,59.949,1490588103,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,635879.9,635879.9,31974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588112,1782108.00
03/27/2017 00:15,2,0.000,ALERT,211.93,300.87,59.959,1490588103,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,908906.9,908906.9,31347,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588114,1782109.00
03/27/2017 00:15,2,0.000,ALERT,212.61,301.47,59.933,1490588103,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,646457.1,646457.1,32133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588116,1782110.00
03/27/2017 00:15,2,0.000,ALERT,212.38,301.47,59.954,1490588103,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,640184.4,640184.4,31850,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588117,1782111.00
03/27/2017 00:15,2,0.000,ALERT,213.06,302.07,59.959,1490588103,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,630240.3,630240.3,32048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588119,1782112.00
03/27/2017 00:15,2,0.000,ALERT,212.16,301.17,59.949,1490588103,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,648245.5,648245.5,31937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588121,1782113.00
03/27/2017 00:15,2,0.000,ALERT,212.38,299.67,59.954,1490588103,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,741576.7,741576.7,32658,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588123,1782114.00
03/27/2017 00:15,2,0.000,ALERT,213.06,303.58,59.954,1490588103,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,659538.6,659538.6,31902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588125,1782115.00
03/27/2017 00:15,2,0.000,ALERT,212.38,301.47,59.949,1490588103,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,642047.9,642047.9,32056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588126,1782116.00
03/27/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1490588103,"201051344000438","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,644948.9,644948.9,32029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588128,1782117.00
03/27/2017 00:15,2,0.000,ALERT,212.83,300.57,59.965,1490588103,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,615664.7,615664.7,32338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588130,1782118.00
03/27/2017 00:15,2,0.000,ALERT,212.38,300.87,59.959,1490588103,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,899856.6,899856.6,31404,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588132,1782119.00
03/27/2017 00:15,2,0.000,ALERT,212.61,300.27,59.928,1490588103,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,958723.4,958723.4,31513,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588134,1782120.00
03/27/2017 00:15,2,0.000,ALERT,212.83,303.58,59.938,1490588103,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,640718.0,640718.0,32101,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588135,1782121.00
03/27/2017 00:15,2,0.000,ALERT,212.16,301.17,59.954,1490588103,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,949586.6,949586.6,31633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588137,1782122.00
03/27/2017 00:15,2,0.000,ALERT,212.83,303.28,59.949,1490588103,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,590626.1,590626.1,32140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588139,1782123.00
03/27/2017 00:15,2,0.000,ALERT,212.38,300.27,59.986,1490588103,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,644098.1,644098.1,32217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588141,1782124.00
03/27/2017 00:15,2,0.000,ALERT,213.06,303.28,59.954,1490588103,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588143,1782125.00
03/27/2017 00:15,2,0.000,ALERT,213.51,303.28,59.949,1490588103,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,653177.8,653177.8,31569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588144,1782126.00
03/27/2017 00:15,2,0.000,ALERT,212.83,301.17,59.959,1490588103,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,645132.6,645132.6,31914,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588146,1782127.00
03/27/2017 00:15,2,0.000,ALERT,212.61,300.57,59.954,1490588103,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,641835.7,641835.7,31898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588148,1782128.00
03/27/2017 00:15,2,0.000,ALERT,212.61,301.17,59.944,1490588103,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,649649.5,649649.5,31746,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588150,1782129.00
03/27/2017 00:15,2,0.000,ALERT,212.61,300.57,59.928,1490588103,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,638270.3,638270.3,32105,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588152,1782130.00
03/27/2017 00:15,2,0.000,ALERT,211.70,299.97,59.933,1490588103,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,862033.4,862033.4,31621,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588153,1782131.00
03/27/2017 00:15,2,0.000,ALERT,212.83,299.67,59.949,1490588103,"274151322000068","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,742061.9,742061.9,32584,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588155,1782132.00
03/27/2017 00:15,2,0.000,ALERT,212.16,300.87,59.954,1490588103,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,634168.4,634168.4,32120,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588157,1782133.00
03/27/2017 00:15,2,0.000,ALERT,212.83,303.88,59.954,1490588103,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,654647.4,654647.4,31975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588159,1782134.00
03/27/2017 00:15,2,0.000,ALERT,212.61,300.87,59.949,1490588103,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,642614.1,642614.1,32176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588161,1782135.00
03/27/2017 00:15,2,0.000,ALERT,212.16,300.57,59.949,1490588103,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,880510.3,880510.3,31519,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588162,1782136.00
03/27/2017 00:15,2,0.000,ALERT,213.29,302.98,59.970,1490588103,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,639812.2,639812.2,32136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588164,1782137.00
03/27/2017 00:15,2,0.000,ALERT,212.38,301.17,59.954,1490588103,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,641533.6,641533.6,31993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588166,1782138.00
03/27/2017 00:15,2,0.000,ALERT,213.29,303.88,59.965,1490588103,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,660927.4,660927.4,31484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588168,1782139.00
03/27/2017 00:15,2,0.000,ALERT,213.29,302.98,59.965,1490588103,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,650611.4,650611.4,31552,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588170,1782140.00
03/27/2017 00:15,2,0.000,ALERT,213.06,303.88,59.970,1490588103,"201051344000569","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,663088.2,663088.2,31464,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588171,1782141.00
03/27/2017 00:15,2,0.000,ALERT,213.29,303.58,59.959,1490588103,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,653857.1,653857.1,31660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588173,1782142.00
03/27/2017 00:15,2,0.000,ALERT,213.29,303.28,59.965,1490588103,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,639852.7,639852.7,32013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588175,1782143.00
03/27/2017 00:15,2,0.000,ALERT,213.74,303.88,59.965,1490588103,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,653809.6,653809.6,31536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490588177,1782144.00
03/27/2017 00:15,2,0.000,ALERT,212.16,299.07,59.949,1490588103,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,852183.2,852183.2,31890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490588179,1782145.00
03/27/2017 00:30,2,0.000,ALERT,213.74,303.28,59.954,1490589004,"201051344000645","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,652926.7,652926.7,31575,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589006,1782146.00
03/27/2017 00:30,2,0.000,ALERT,212.38,300.27,59.944,1490589004,"274151322000085","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,878071.5,878071.5,31582,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589007,1782147.00
03/27/2017 00:30,2,0.000,ALERT,213.74,302.98,59.907,1490589004,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,639381.0,639381.0,32113,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589009,1782148.00
03/27/2017 00:30,2,0.000,ALERT,213.29,303.28,59.933,1490589004,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,642013.9,642013.9,32073,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589011,1782149.00
03/27/2017 00:30,2,0.000,ALERT,212.38,301.17,59.938,1490589004,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,635879.9,635879.9,31976,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589013,1782150.00
03/27/2017 00:30,2,0.000,ALERT,212.16,299.97,59.938,1490589004,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,908906.9,908906.9,31349,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589015,1782151.00
03/27/2017 00:30,2,0.000,ALERT,212.61,301.17,59.959,1490589004,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,646457.1,646457.1,32135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589017,1782152.00
03/27/2017 00:30,2,0.000,ALERT,212.61,301.77,60.002,1490589004,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,640184.4,640184.4,31852,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589019,1782153.00
03/27/2017 00:30,2,0.000,ALERT,213.29,302.37,59.917,1490589004,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,630240.3,630240.3,32050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589020,1782154.00
03/27/2017 00:30,2,0.000,ALERT,212.16,301.17,59.928,1490589004,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,648245.5,648245.5,31939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589022,1782155.00
03/27/2017 00:30,2,0.000,ALERT,211.48,298.47,59.949,1490589004,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,741576.7,741576.7,32660,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589024,1782156.00
03/27/2017 00:30,2,0.000,ALERT,213.29,303.88,59.954,1490589004,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,659538.6,659538.6,31904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589026,1782157.00
03/27/2017 00:30,2,0.000,ALERT,212.38,301.47,59.954,1490589004,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,642047.9,642047.9,32058,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589028,1782158.00
03/27/2017 00:30,2,0.000,ALERT,212.61,301.17,59.954,1490589004,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,644948.9,644948.9,32031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589029,1782159.00
03/27/2017 00:30,2,0.000,ALERT,212.83,300.87,59.949,1490589004,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,615664.7,615664.7,32340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589031,1782160.00
03/27/2017 00:30,2,0.000,ALERT,212.38,300.57,59.949,1490589004,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,899856.6,899856.6,31406,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589033,1782161.00
03/27/2017 00:30,2,0.000,ALERT,212.83,300.27,59.954,1490589004,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,958723.4,958723.4,31515,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589035,1782162.00
03/27/2017 00:30,2,0.000,ALERT,212.83,303.58,59.944,1490589004,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,640718.0,640718.0,32103,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589037,1782163.00
03/27/2017 00:30,2,0.000,ALERT,211.93,300.87,59.986,1490589004,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,949586.6,949586.6,31635,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589038,1782164.00
03/27/2017 00:30,2,0.000,ALERT,213.06,303.28,59.959,1490589004,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,590626.1,590626.1,32142,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589040,1782165.00
03/27/2017 00:30,2,0.000,ALERT,212.38,300.57,59.981,1490589004,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,644098.1,644098.1,32219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589042,1782166.00
03/27/2017 00:30,2,0.000,ALERT,212.83,302.98,59.959,1490589004,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589044,1782167.00
03/27/2017 00:30,2,0.000,ALERT,213.74,302.98,59.965,1490589004,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,653177.8,653177.8,31571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589046,1782168.00
03/27/2017 00:30,2,0.000,ALERT,212.83,301.17,59.954,1490589004,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,645132.6,645132.6,31916,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589047,1782169.00
03/27/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1490589004,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,641835.7,641835.7,31900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589049,1782170.00
03/27/2017 00:30,2,0.000,ALERT,212.83,301.77,59.959,1490589004,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,649649.5,649649.5,31748,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589051,1782171.00
03/27/2017 00:30,2,0.000,ALERT,212.61,300.57,59.944,1490589004,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,638270.3,638270.3,32107,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589053,1782172.00
03/27/2017 00:30,2,0.000,ALERT,211.70,300.57,59.933,1490589004,"274151322000088","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,862033.4,862033.4,31623,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589054,1782173.00
03/27/2017 00:30,2,0.000,ALERT,212.83,299.37,59.954,1490589004,"274151322000068","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,742061.9,742061.9,32586,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589056,1782174.00
03/27/2017 00:30,2,0.000,ALERT,212.16,301.17,59.954,1490589004,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,634168.4,634168.4,32122,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589058,1782175.00
03/27/2017 00:30,2,0.000,ALERT,212.83,303.88,59.944,1490589004,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,654647.4,654647.4,31977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589060,1782176.00
03/27/2017 00:30,2,0.000,ALERT,212.61,301.17,59.917,1490589004,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,642614.1,642614.1,32178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589062,1782177.00
03/27/2017 00:30,2,0.000,ALERT,211.93,299.97,59.954,1490589004,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,880510.3,880510.3,31521,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589063,1782178.00
03/27/2017 00:30,2,0.000,ALERT,213.51,302.98,59.949,1490589004,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,639812.2,639812.2,32138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589065,1782179.00
03/27/2017 00:30,2,0.000,ALERT,212.61,301.47,59.954,1490589004,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,641533.6,641533.6,31995,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589067,1782180.00
03/27/2017 00:30,2,0.000,ALERT,213.06,303.58,59.954,1490589004,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,660927.4,660927.4,31486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589069,1782181.00
03/27/2017 00:30,2,0.000,ALERT,213.51,302.98,59.959,1490589004,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,650611.4,650611.4,31554,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589071,1782182.00
03/27/2017 00:30,2,0.000,ALERT,213.29,304.18,59.959,1490589004,"201051344000569","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,663088.2,663088.2,31466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589073,1782183.00
03/27/2017 00:30,2,0.000,ALERT,213.29,303.58,59.970,1490589004,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,653857.1,653857.1,31662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589075,1782184.00
03/27/2017 00:30,2,0.000,ALERT,213.29,303.28,59.959,1490589004,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,639852.7,639852.7,32015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589077,1782185.00
03/27/2017 00:30,2,0.000,ALERT,213.74,303.88,59.949,1490589004,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,653809.6,653809.6,31538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589078,1782186.00
03/27/2017 00:30,2,0.000,ALERT,212.38,299.07,59.954,1490589004,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,852183.2,852183.2,31892,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589080,1782187.00
03/27/2017 00:45,2,0.000,ALERT,213.29,302.37,59.965,1490589903,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,652926.7,652926.7,31577,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589906,1782188.00
03/27/2017 00:45,2,0.000,ALERT,211.93,299.67,59.954,1490589903,"274151322000085","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,878071.5,878071.5,31584,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589908,1782189.00
03/27/2017 00:45,2,0.000,ALERT,213.51,302.37,59.970,1490589903,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,639381.0,639381.0,32115,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589910,1782190.00
03/27/2017 00:45,2,0.000,ALERT,213.06,302.68,59.965,1490589903,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,642013.9,642013.9,32075,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589911,1782191.00
03/27/2017 00:45,2,0.000,ALERT,212.38,301.47,59.959,1490589903,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,635879.9,635879.9,31978,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589913,1782192.00
03/27/2017 00:45,2,0.000,ALERT,211.70,300.57,59.965,1490589903,"274151322000052","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,908906.9,908906.9,31351,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589915,1782193.00
03/27/2017 00:45,2,0.000,ALERT,212.61,301.47,59.959,1490589903,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,646457.1,646457.1,32137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589917,1782194.00
03/27/2017 00:45,2,0.000,ALERT,212.38,301.77,59.959,1490589903,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,640184.4,640184.4,31854,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589919,1782195.00
03/27/2017 00:45,2,0.000,ALERT,213.06,302.37,59.991,1490589903,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,630240.3,630240.3,32052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589920,1782196.00
03/27/2017 00:45,2,0.000,ALERT,212.16,301.47,59.949,1490589903,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,648245.5,648245.5,31941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589922,1782197.00
03/27/2017 00:45,2,0.000,ALERT,211.93,299.37,59.954,1490589903,"274151322000094","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,741576.7,741576.7,32662,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589924,1782198.00
03/27/2017 00:45,2,0.000,ALERT,212.83,302.98,59.981,1490589903,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,659538.6,659538.6,31906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589926,1782199.00
03/27/2017 00:45,2,0.000,ALERT,212.38,301.77,59.965,1490589903,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,642047.9,642047.9,32060,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589927,1782200.00
03/27/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1490589903,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,644948.9,644948.9,32033,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589929,1782201.00
03/27/2017 00:45,2,0.000,ALERT,212.83,300.87,59.949,1490589903,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,615664.7,615664.7,32342,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589931,1782202.00
03/27/2017 00:45,2,0.000,ALERT,211.93,300.27,59.965,1490589903,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,899856.6,899856.6,31408,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589933,1782203.00
03/27/2017 00:45,2,0.000,ALERT,212.83,300.27,59.959,1490589903,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,958723.4,958723.4,31517,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589935,1782204.00
03/27/2017 00:45,2,0.000,ALERT,212.61,303.28,59.959,1490589903,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,640718.0,640718.0,32105,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589936,1782205.00
03/27/2017 00:45,2,0.000,ALERT,212.16,301.17,59.959,1490589903,"274151322000095","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,949586.6,949586.6,31637,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589938,1782206.00
