ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 00:45,2,0.000,ALERT,212.61,302.68,59.917,1490589903,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,590626.1,590626.1,32144,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589940,1782207.00
03/27/2017 00:45,2,0.000,ALERT,212.38,300.57,59.954,1490589903,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,644098.1,644098.1,32221,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589942,1782208.00
03/27/2017 00:45,2,0.000,ALERT,212.83,302.98,59.954,1490589903,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,652943.0,652943.0,31732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589944,1782209.00
03/27/2017 00:45,2,0.000,ALERT,213.29,302.37,59.965,1490589903,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,653177.8,653177.8,31573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589946,1782210.00
03/27/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1490589903,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645132.6,645132.6,31918,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589948,1782211.00
03/27/2017 00:45,2,0.000,ALERT,212.83,300.87,59.959,1490589903,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,641835.7,641835.7,31902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589949,1782212.00
03/27/2017 00:45,2,0.000,ALERT,212.83,301.47,59.959,1490589903,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,649649.5,649649.5,31750,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589951,1782213.00
03/27/2017 00:45,2,0.000,ALERT,212.61,300.57,59.965,1490589903,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,638270.3,638270.3,32109,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589953,1782214.00
03/27/2017 00:45,2,0.000,ALERT,211.70,299.67,59.959,1490589903,"274151322000088","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,862033.4,862033.4,31625,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589955,1782215.00
03/27/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1490589903,"274151322000068","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,742061.9,742061.9,32588,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589957,1782216.00
03/27/2017 00:45,2,0.000,ALERT,212.16,301.47,59.975,1490589903,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,634168.4,634168.4,32124,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589958,1782217.00
03/27/2017 00:45,2,0.000,ALERT,212.38,302.98,59.949,1490589903,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,654647.4,654647.4,31979,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589960,1782218.00
03/27/2017 00:45,2,0.000,ALERT,212.61,300.87,59.933,1490589903,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,642614.1,642614.1,32180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589962,1782219.00
03/27/2017 00:45,2,0.000,ALERT,211.93,299.97,59.965,1490589903,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,880510.3,880510.3,31523,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589964,1782220.00
03/27/2017 00:45,2,0.000,ALERT,213.06,301.77,59.954,1490589903,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,639812.2,639812.2,32140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589965,1782221.00
03/27/2017 00:45,2,0.000,ALERT,212.61,301.17,59.959,1490589903,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,641533.6,641533.6,31997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589967,1782222.00
03/27/2017 00:45,2,0.000,ALERT,212.61,302.37,59.959,1490589903,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,660927.4,660927.4,31488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589969,1782223.00
03/27/2017 00:45,2,0.000,ALERT,213.06,301.77,59.959,1490589903,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,650611.4,650611.4,31556,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589971,1782224.00
03/27/2017 00:45,2,0.000,ALERT,212.83,302.98,59.922,1490589903,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,663088.2,663088.2,31468,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589973,1782225.00
03/27/2017 00:45,2,0.000,ALERT,212.83,302.68,59.959,1490589903,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,653857.1,653857.1,31664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490589974,1782226.00
03/27/2017 00:45,2,0.000,ALERT,212.83,302.37,59.986,1490589903,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,639852.7,639852.7,32017,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589976,1782227.00
03/27/2017 00:45,2,0.000,ALERT,213.29,303.28,59.965,1490589903,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,653809.6,653809.6,31540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589978,1782228.00
03/27/2017 00:45,2,0.000,ALERT,211.93,299.37,59.959,1490589903,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,852183.2,852183.2,31894,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490589980,1782229.00
03/27/2017 01:00,2,0.000,ALERT,213.51,303.28,59.981,1490590804,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,652926.7,652926.7,31579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590806,1782230.00
03/27/2017 01:00,2,0.000,ALERT,212.16,300.27,59.991,1490590804,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,878071.5,878071.5,31586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590808,1782231.00
03/27/2017 01:00,2,0.000,ALERT,213.51,303.28,60.012,1490590804,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,639381.0,639381.0,32117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590810,1782232.00
03/27/2017 01:00,2,0.000,ALERT,213.29,303.88,59.996,1490590804,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,642013.9,642013.9,32077,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590812,1782233.00
03/27/2017 01:00,2,0.000,ALERT,212.38,301.47,59.996,1490590804,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,635879.9,635879.9,31980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590813,1782234.00
03/27/2017 01:00,2,0.000,ALERT,211.93,301.17,59.981,1490590804,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,908906.9,908906.9,31353,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590815,1782235.00
03/27/2017 01:00,2,0.000,ALERT,212.83,301.47,59.996,1490590804,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,646457.1,646457.1,32139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590817,1782236.00
03/27/2017 01:00,2,0.000,ALERT,212.61,301.47,59.986,1490590804,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,640184.4,640184.4,31856,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590819,1782237.00
03/27/2017 01:00,2,0.000,ALERT,213.06,302.07,59.986,1490590804,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,630240.3,630240.3,32054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590820,1782238.00
03/27/2017 01:00,2,0.000,ALERT,212.16,301.17,59.996,1490590804,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,648245.5,648245.5,31943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590822,1782239.00
03/27/2017 01:00,2,0.000,ALERT,212.38,300.27,59.986,1490590804,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,741576.7,741576.7,32664,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590824,1782240.00
03/27/2017 01:00,2,0.000,ALERT,213.06,303.88,59.981,1490590804,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,659538.6,659538.6,31908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590826,1782241.00
03/27/2017 01:00,2,0.000,ALERT,212.38,301.77,59.991,1490590804,"201051344000890","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,642047.9,642047.9,32062,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590828,1782242.00
03/27/2017 01:00,2,0.000,ALERT,212.61,301.17,59.975,1490590804,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,644948.9,644948.9,32035,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590829,1782243.00
03/27/2017 01:00,2,0.000,ALERT,212.61,300.27,59.938,1490590804,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,615664.7,615664.7,32344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590831,1782244.00
03/27/2017 01:00,2,0.000,ALERT,212.61,301.47,59.965,1490590804,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,899856.6,899856.6,31410,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590833,1782245.00
03/27/2017 01:00,2,0.000,ALERT,212.83,301.17,59.965,1490590804,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,958723.4,958723.4,31519,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590835,1782246.00
03/27/2017 01:00,2,0.000,ALERT,212.83,303.58,59.965,1490590804,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,640718.0,640718.0,32107,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590837,1782247.00
03/27/2017 01:00,2,0.000,ALERT,212.38,301.77,59.970,1490590804,"274151322000095","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,949586.6,949586.6,31639,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590838,1782248.00
03/27/2017 01:00,2,0.000,ALERT,212.83,302.98,59.975,1490590804,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,590626.1,590626.1,32146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590840,1782249.00
03/27/2017 01:00,2,0.000,ALERT,212.38,300.27,59.970,1490590804,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,644098.1,644098.1,32223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590842,1782250.00
03/27/2017 01:00,2,0.000,ALERT,212.83,302.98,59.970,1490590804,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,652943.0,652943.0,31734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590844,1782251.00
03/27/2017 01:00,2,0.000,ALERT,213.51,302.68,60.002,1490590804,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,653177.8,653177.8,31575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590846,1782252.00
03/27/2017 01:00,2,0.000,ALERT,212.61,301.17,59.970,1490590804,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,645132.6,645132.6,31920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590848,1782253.00
03/27/2017 01:00,2,0.000,ALERT,212.61,300.57,59.970,1490590804,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,641835.7,641835.7,31904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590849,1782254.00
03/27/2017 01:00,2,0.000,ALERT,212.83,301.17,59.965,1490590804,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,649649.5,649649.5,31752,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590851,1782255.00
03/27/2017 01:00,2,0.000,ALERT,212.38,300.27,59.975,1490590804,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,638270.3,638270.3,32111,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590853,1782256.00
03/27/2017 01:00,2,0.000,ALERT,211.93,300.57,59.965,1490590804,"274151322000088","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,862033.4,862033.4,31627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590855,1782257.00
03/27/2017 01:00,2,0.000,ALERT,212.83,299.67,59.949,1490590804,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,742061.9,742061.9,32590,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590857,1782258.00
03/27/2017 01:00,2,0.000,ALERT,211.93,300.87,59.970,1490590804,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,634168.4,634168.4,32126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590858,1782259.00
03/27/2017 01:00,2,0.000,ALERT,212.61,303.28,59.938,1490590804,"201051344000594","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,654647.4,654647.4,31981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590860,1782260.00
03/27/2017 01:00,2,0.000,ALERT,212.38,300.57,59.970,1490590804,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,642614.1,642614.1,32182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590862,1782261.00
03/27/2017 01:00,2,0.000,ALERT,212.16,300.57,59.954,1490590804,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,880510.3,880510.3,31525,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590864,1782262.00
03/27/2017 01:00,2,0.000,ALERT,213.06,302.07,59.959,1490590804,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,639812.2,639812.2,32142,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590866,1782263.00
03/27/2017 01:00,2,0.000,ALERT,212.38,300.87,59.970,1490590804,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,641533.6,641533.6,31999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590867,1782264.00
03/27/2017 01:00,2,0.000,ALERT,212.83,302.98,59.959,1490590804,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,660927.4,660927.4,31490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590869,1782265.00
03/27/2017 01:00,2,0.000,ALERT,213.06,302.07,59.986,1490590804,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,650611.4,650611.4,31558,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590871,1782266.00
03/27/2017 01:00,2,0.000,ALERT,213.06,303.28,59.954,1490590804,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,663088.2,663088.2,31470,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590873,1782267.00
03/27/2017 01:00,2,0.000,ALERT,212.83,302.98,60.002,1490590804,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,653857.1,653857.1,31666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590874,1782268.00
03/27/2017 01:00,2,0.000,ALERT,213.06,302.37,59.944,1490590804,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,639852.7,639852.7,32019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590876,1782269.00
03/27/2017 01:00,2,0.000,ALERT,213.29,302.98,59.959,1490590804,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,653809.6,653809.6,31542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490590878,1782270.00
03/27/2017 01:00,2,0.000,ALERT,212.38,299.37,59.944,1490590804,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,852183.2,852183.2,31896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490590880,1782271.00
03/27/2017 01:15,2,0.000,ALERT,213.51,302.98,59.933,1490591703,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,652926.7,652926.7,31581,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591705,1782272.00
03/27/2017 01:15,2,0.000,ALERT,212.61,300.57,59.886,1490591703,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,878071.5,878071.5,31588,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591707,1782273.00
03/27/2017 01:15,2,0.000,ALERT,213.74,302.98,59.933,1490591703,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,639381.0,639381.0,32119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591709,1782274.00
03/27/2017 01:15,2,0.000,ALERT,213.29,303.28,59.944,1490591703,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,642013.9,642013.9,32079,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591711,1782275.00
03/27/2017 01:15,2,0.000,ALERT,212.61,301.77,59.938,1490591703,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,635879.9,635879.9,31982,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591713,1782276.00
03/27/2017 01:15,2,0.000,ALERT,212.16,300.27,59.933,1490591703,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,908906.9,908906.9,31355,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591714,1782277.00
03/27/2017 01:15,2,0.000,ALERT,213.06,302.07,59.922,1490591703,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,646457.1,646457.1,32141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591716,1782278.00
03/27/2017 01:15,2,0.000,ALERT,212.83,302.07,59.938,1490591703,"201051344001230","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,640184.4,640184.4,31858,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591718,1782279.00
03/27/2017 01:15,2,0.000,ALERT,213.29,302.37,59.949,1490591703,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,630240.3,630240.3,32056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591720,1782280.00
03/27/2017 01:15,2,0.000,ALERT,212.38,301.77,59.949,1490591703,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,648245.5,648245.5,31945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591722,1782281.00
03/27/2017 01:15,2,0.000,ALERT,212.61,300.27,59.938,1490591703,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,741576.7,741576.7,32666,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591723,1782282.00
03/27/2017 01:15,2,0.000,ALERT,213.06,303.58,59.907,1490591703,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,659538.6,659538.6,31910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591725,1782283.00
03/27/2017 01:15,2,0.000,ALERT,212.61,302.07,59.938,1490591703,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,642047.9,642047.9,32064,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591727,1782284.00
03/27/2017 01:15,2,0.000,ALERT,212.83,301.47,59.944,1490591703,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,644948.9,644948.9,32037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591729,1782285.00
03/27/2017 01:15,2,0.000,ALERT,213.06,301.17,59.965,1490591703,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,615664.7,615664.7,32346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591730,1782286.00
03/27/2017 01:15,2,0.000,ALERT,212.38,300.87,59.944,1490591703,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,899856.6,899856.6,31412,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591732,1782287.00
03/27/2017 01:15,2,0.000,ALERT,213.06,300.87,59.944,1490591703,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,958723.4,958723.4,31521,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591734,1782288.00
03/27/2017 01:15,2,0.000,ALERT,213.06,303.58,59.944,1490591703,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,640718.0,640718.0,32109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591736,1782289.00
03/27/2017 01:15,2,0.000,ALERT,212.38,301.47,59.975,1490591703,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,949586.6,949586.6,31641,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591738,1782290.00
03/27/2017 01:15,2,0.000,ALERT,213.06,302.98,59.975,1490591703,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,590626.1,590626.1,32148,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591740,1782291.00
03/27/2017 01:15,2,0.000,ALERT,212.61,300.87,59.959,1490591703,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,644098.1,644098.1,32225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591741,1782292.00
03/27/2017 01:15,2,0.000,ALERT,213.06,302.98,59.954,1490591703,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,652943.0,652943.0,31736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591743,1782293.00
03/27/2017 01:15,2,0.000,ALERT,213.74,302.98,59.944,1490591703,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,653177.8,653177.8,31577,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591745,1782294.00
03/27/2017 01:15,2,0.000,ALERT,213.06,301.77,59.922,1490591703,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,645132.6,645132.6,31922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591747,1782295.00
03/27/2017 01:15,2,0.000,ALERT,213.06,301.47,59.959,1490591703,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,641835.7,641835.7,31906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591749,1782296.00
03/27/2017 01:15,2,0.000,ALERT,213.06,301.77,59.949,1490591703,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,649649.5,649649.5,31754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591750,1782297.00
03/27/2017 01:15,2,0.000,ALERT,212.83,300.87,59.954,1490591703,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,638270.3,638270.3,32113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591752,1782298.00
03/27/2017 01:15,2,0.000,ALERT,211.93,300.27,59.949,1490591703,"274151322000088","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,862033.4,862033.4,31629,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591754,1782299.00
03/27/2017 01:15,2,0.000,ALERT,212.83,299.67,59.933,1490591703,"274151322000068","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,742061.9,742061.9,32592,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591756,1782300.00
03/27/2017 01:15,2,0.000,ALERT,212.38,301.47,59.949,1490591703,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,634168.4,634168.4,32128,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591757,1782301.00
03/27/2017 01:15,2,0.000,ALERT,212.83,303.58,59.949,1490591703,"201051344000594","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,654647.4,654647.4,31983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591759,1782302.00
03/27/2017 01:15,2,0.000,ALERT,212.83,301.17,59.938,1490591703,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,642614.1,642614.1,32184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591761,1782303.00
03/27/2017 01:15,2,0.000,ALERT,212.16,300.57,59.938,1490591703,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,880510.3,880510.3,31527,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591763,1782304.00
03/27/2017 01:15,2,0.000,ALERT,213.51,302.37,59.944,1490591703,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,639812.2,639812.2,32144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591765,1782305.00
03/27/2017 01:15,2,0.000,ALERT,212.61,301.17,59.912,1490591703,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,641533.6,641533.6,32001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591766,1782306.00
03/27/2017 01:15,2,0.000,ALERT,212.83,302.68,59.949,1490591703,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,660927.4,660927.4,31492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591768,1782307.00
03/27/2017 01:15,2,0.000,ALERT,213.29,302.37,59.949,1490591703,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,650611.4,650611.4,31560,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591770,1782308.00
03/27/2017 01:15,2,0.000,ALERT,213.06,303.58,59.938,1490591703,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,663088.2,663088.2,31472,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591772,1782309.00
03/27/2017 01:15,2,0.000,ALERT,213.06,303.28,59.944,1490591703,"201051344000983","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,653857.1,653857.1,31668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591774,1782310.00
03/27/2017 01:15,2,0.000,ALERT,213.29,302.98,59.938,1490591703,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,639852.7,639852.7,32021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591776,1782311.00
03/27/2017 01:15,2,0.000,ALERT,213.74,303.58,59.954,1490591703,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,653809.6,653809.6,31544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490591777,1782312.00
03/27/2017 01:15,2,0.000,ALERT,212.38,299.97,59.938,1490591703,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,852183.2,852183.2,31898,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490591779,1782313.00
03/27/2017 01:30,2,0.000,ALERT,213.29,302.68,59.954,1490592603,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,652926.7,652926.7,31583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592605,1782314.00
03/27/2017 01:30,2,0.000,ALERT,212.38,300.57,59.944,1490592603,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,878071.5,878071.5,31590,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592607,1782315.00
03/27/2017 01:30,2,0.000,ALERT,213.51,302.68,59.949,1490592603,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,639381.0,639381.0,32121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592608,1782316.00
03/27/2017 01:30,2,0.000,ALERT,213.06,302.98,59.954,1490592603,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,642013.9,642013.9,32081,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592610,1782317.00
03/27/2017 01:30,2,0.000,ALERT,212.38,301.47,59.949,1490592603,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,635879.9,635879.9,31984,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592612,1782318.00
03/27/2017 01:30,2,0.000,ALERT,211.70,300.57,59.912,1490592603,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,908906.9,908906.9,31357,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592614,1782319.00
03/27/2017 01:30,2,0.000,ALERT,212.61,301.77,59.965,1490592603,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,646457.1,646457.1,32143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592616,1782320.00
03/27/2017 01:30,2,0.000,ALERT,212.38,301.77,59.965,1490592603,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,640184.4,640184.4,31860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592617,1782321.00
03/27/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1490592603,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,630240.3,630240.3,32058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592619,1782322.00
03/27/2017 01:30,2,0.000,ALERT,212.38,301.77,59.917,1490592603,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,648245.5,648245.5,31947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592621,1782323.00
03/27/2017 01:30,2,0.000,ALERT,212.16,300.27,59.954,1490592603,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,741576.7,741576.7,32668,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592623,1782324.00
03/27/2017 01:30,2,0.000,ALERT,212.83,303.58,59.922,1490592603,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,659538.6,659538.6,31912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592625,1782325.00
03/27/2017 01:30,2,0.000,ALERT,212.61,302.37,59.970,1490592603,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592626,1782326.00
03/27/2017 01:30,2,0.000,ALERT,212.83,301.77,59.959,1490592603,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,644948.9,644948.9,32039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592628,1782327.00
03/27/2017 01:30,2,0.000,ALERT,213.06,301.17,59.970,1490592603,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,615664.7,615664.7,32348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592630,1782328.00
03/27/2017 01:30,2,0.000,ALERT,212.38,301.17,59.959,1490592603,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,899856.6,899856.6,31414,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592632,1782329.00
03/27/2017 01:30,2,0.000,ALERT,212.83,301.17,59.959,1490592603,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,958723.4,958723.4,31523,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592634,1782330.00
03/27/2017 01:30,2,0.000,ALERT,212.83,303.88,59.954,1490592603,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,640718.0,640718.0,32111,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592636,1782331.00
03/27/2017 01:30,2,0.000,ALERT,211.93,302.07,59.975,1490592603,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,949586.6,949586.6,31643,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592638,1782332.00
03/27/2017 01:30,2,0.000,ALERT,212.83,302.98,59.975,1490592603,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,590626.1,590626.1,32150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592639,1782333.00
03/27/2017 01:30,2,0.000,ALERT,212.61,300.87,59.986,1490592603,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,644098.1,644098.1,32227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592641,1782334.00
03/27/2017 01:30,2,0.000,ALERT,212.61,302.98,59.975,1490592603,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,652943.0,652943.0,31738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592643,1782335.00
03/27/2017 01:30,2,0.000,ALERT,213.51,302.98,59.970,1490592603,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,653177.8,653177.8,31579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592645,1782336.00
03/27/2017 01:30,2,0.000,ALERT,212.83,301.47,59.970,1490592603,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,645132.6,645132.6,31924,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592647,1782337.00
03/27/2017 01:30,2,0.000,ALERT,212.83,301.17,59.933,1490592603,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,641835.7,641835.7,31908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592648,1782338.00
03/27/2017 01:30,2,0.000,ALERT,212.83,301.77,59.970,1490592603,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,649649.5,649649.5,31756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592650,1782339.00
03/27/2017 01:30,2,0.000,ALERT,212.83,300.87,59.970,1490592603,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,638270.3,638270.3,32115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592652,1782340.00
03/27/2017 01:30,2,0.000,ALERT,211.93,299.97,59.970,1490592603,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,862033.4,862033.4,31631,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592654,1782341.00
03/27/2017 01:30,2,0.000,ALERT,212.83,299.97,59.965,1490592603,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,742061.9,742061.9,32594,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592655,1782342.00
03/27/2017 01:30,2,0.000,ALERT,212.38,301.47,59.970,1490592603,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,634168.4,634168.4,32130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592657,1782343.00
03/27/2017 01:30,2,0.000,ALERT,212.61,303.28,59.933,1490592603,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,654647.4,654647.4,31985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592659,1782344.00
03/27/2017 01:30,2,0.000,ALERT,212.83,301.47,59.965,1490592603,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,642614.1,642614.1,32186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592661,1782345.00
03/27/2017 01:30,2,0.000,ALERT,211.93,300.87,59.954,1490592603,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,880510.3,880510.3,31529,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592663,1782346.00
03/27/2017 01:30,2,0.000,ALERT,213.29,302.37,59.959,1490592603,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,639812.2,639812.2,32146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592664,1782347.00
03/27/2017 01:30,2,0.000,ALERT,212.61,301.47,59.991,1490592603,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,641533.6,641533.6,32003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592666,1782348.00
03/27/2017 01:30,2,0.000,ALERT,212.83,302.98,59.986,1490592603,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,660927.4,660927.4,31494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592668,1782349.00
03/27/2017 01:30,2,0.000,ALERT,213.29,302.37,59.959,1490592603,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,650611.4,650611.4,31562,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592670,1782350.00
03/27/2017 01:30,2,0.000,ALERT,213.06,303.58,59.965,1490592603,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,663088.2,663088.2,31474,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592672,1782351.00
