ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 01:30,2,0.000,ALERT,213.06,302.98,59.944,1490592603,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,653857.1,653857.1,31670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592673,1782352.00
03/27/2017 01:30,2,0.000,ALERT,213.06,302.68,59.954,1490592603,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,639852.7,639852.7,32023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592675,1782353.00
03/27/2017 01:30,2,0.000,ALERT,213.51,303.58,59.959,1490592603,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,653809.6,653809.6,31546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490592677,1782354.00
03/27/2017 01:30,2,0.000,ALERT,212.38,299.67,59.917,1490592603,"274151322000087","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,852183.2,852183.2,31900,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490592679,1782355.00
03/27/2017 01:45,2,0.000,ALERT,213.29,302.37,59.944,1490593503,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,652926.7,652926.7,31585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593505,1782356.00
03/27/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1490593503,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,878071.5,878071.5,31592,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593507,1782357.00
03/27/2017 01:45,2,0.000,ALERT,213.51,302.68,59.933,1490593503,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,639381.0,639381.0,32123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593509,1782358.00
03/27/2017 01:45,2,0.000,ALERT,213.06,303.28,59.938,1490593503,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,642013.9,642013.9,32083,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593511,1782359.00
03/27/2017 01:45,2,0.000,ALERT,212.61,301.77,59.938,1490593503,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,635879.9,635879.9,31986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593512,1782360.00
03/27/2017 01:45,2,0.000,ALERT,211.93,300.57,59.933,1490593503,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,908906.9,908906.9,31359,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593514,1782361.00
03/27/2017 01:45,2,0.000,ALERT,212.83,301.77,59.944,1490593503,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,646457.1,646457.1,32145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593516,1782362.00
03/27/2017 01:45,2,0.000,ALERT,212.61,301.77,59.938,1490593503,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,640184.4,640184.4,31862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593518,1782363.00
03/27/2017 01:45,2,0.000,ALERT,213.06,302.07,59.891,1490593503,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,630240.3,630240.3,32060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593520,1782364.00
03/27/2017 01:45,2,0.000,ALERT,212.38,301.47,59.907,1490593503,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,648245.5,648245.5,31949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593522,1782365.00
03/27/2017 01:45,2,0.000,ALERT,212.16,299.67,59.938,1490593503,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,741576.7,741576.7,32670,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593523,1782366.00
03/27/2017 01:45,2,0.000,ALERT,212.83,303.28,59.933,1490593503,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,659538.6,659538.6,31914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593525,1782367.00
03/27/2017 01:45,2,0.000,ALERT,212.38,301.77,59.938,1490593503,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32068,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593527,1782368.00
03/27/2017 01:45,2,0.000,ALERT,212.83,301.47,59.933,1490593503,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,644948.9,644948.9,32041,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593529,1782369.00
03/27/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1490593503,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,615664.7,615664.7,32350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593531,1782370.00
03/27/2017 01:45,2,0.000,ALERT,212.38,300.87,59.938,1490593503,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,899856.6,899856.6,31416,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593532,1782371.00
03/27/2017 01:45,2,0.000,ALERT,212.83,299.67,59.938,1490593503,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,958723.4,958723.4,31525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593534,1782372.00
03/27/2017 01:45,2,0.000,ALERT,212.83,303.58,59.938,1490593503,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,640718.0,640718.0,32113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593536,1782373.00
03/27/2017 01:45,2,0.000,ALERT,212.38,301.47,59.901,1490593503,"274151322000095","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,949586.6,949586.6,31645,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593538,1782374.00
03/27/2017 01:45,2,0.000,ALERT,212.83,302.98,59.938,1490593503,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,590626.1,590626.1,32152,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593539,1782375.00
03/27/2017 01:45,2,0.000,ALERT,212.38,300.57,59.949,1490593503,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,644098.1,644098.1,32229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593541,1782376.00
03/27/2017 01:45,2,0.000,ALERT,213.06,303.28,59.938,1490593503,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,652943.0,652943.0,31740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593543,1782377.00
03/27/2017 01:45,2,0.000,ALERT,213.74,303.28,59.949,1490593503,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,653177.8,653177.8,31581,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593545,1782378.00
03/27/2017 01:45,2,0.000,ALERT,213.06,301.47,59.912,1490593503,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,645132.6,645132.6,31926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593547,1782379.00
03/27/2017 01:45,2,0.000,ALERT,212.83,301.17,59.896,1490593503,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,641835.7,641835.7,31910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593549,1782380.00
03/27/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1490593503,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,649649.5,649649.5,31758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593550,1782381.00
03/27/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1490593503,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,638270.3,638270.3,32117,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593552,1782382.00
03/27/2017 01:45,2,0.000,ALERT,212.16,300.27,59.944,1490593503,"274151322000088","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,862033.4,862033.4,31633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593554,1782383.00
03/27/2017 01:45,2,0.000,ALERT,213.06,299.67,59.933,1490593503,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,742061.9,742061.9,32596,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593556,1782384.00
03/27/2017 01:45,2,0.000,ALERT,212.38,301.47,59.944,1490593503,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,634168.4,634168.4,32132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593558,1782385.00
03/27/2017 01:45,2,0.000,ALERT,212.61,303.58,59.981,1490593503,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,654647.4,654647.4,31987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593560,1782386.00
03/27/2017 01:45,2,0.000,ALERT,212.83,301.47,59.949,1490593503,"201051344001203","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,642614.1,642614.1,32188,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593562,1782387.00
03/27/2017 01:45,2,0.000,ALERT,212.38,301.47,59.933,1490593503,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,880510.3,880510.3,31531,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593563,1782388.00
03/27/2017 01:45,2,0.000,ALERT,213.29,302.98,59.944,1490593503,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,639812.2,639812.2,32148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593565,1782389.00
03/27/2017 01:45,2,0.000,ALERT,212.83,301.77,59.954,1490593503,"201051344001093","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,641533.6,641533.6,32005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593567,1782390.00
03/27/2017 01:45,2,0.000,ALERT,213.06,303.28,59.975,1490593503,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,660927.4,660927.4,31496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593569,1782391.00
03/27/2017 01:45,2,0.000,ALERT,213.06,302.37,59.959,1490593503,"201051344000648","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,650611.4,650611.4,31564,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593571,1782392.00
03/27/2017 01:45,2,0.000,ALERT,213.29,303.88,59.949,1490593503,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,663088.2,663088.2,31476,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593572,1782393.00
03/27/2017 01:45,2,0.000,ALERT,213.29,303.58,59.938,1490593503,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,653857.1,653857.1,31672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490593574,1782394.00
03/27/2017 01:45,2,0.000,ALERT,213.29,302.98,59.986,1490593503,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,639852.7,639852.7,32025,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593576,1782395.00
03/27/2017 01:45,2,0.000,ALERT,213.74,303.88,59.954,1490593503,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,653809.6,653809.6,31548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593578,1782396.00
03/27/2017 01:45,2,0.000,ALERT,212.61,300.27,59.981,1490593503,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,852183.2,852183.2,31902,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490593580,1782397.00
03/27/2017 02:00,2,0.000,ALERT,213.51,303.58,59.949,1490594404,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,652926.7,652926.7,31587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594406,1782398.00
03/27/2017 02:00,2,0.000,ALERT,212.38,300.87,59.933,1490594404,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,878071.5,878071.5,31594,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594407,1782399.00
03/27/2017 02:00,2,0.000,ALERT,213.96,303.58,59.922,1490594404,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,639381.0,639381.0,32125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594409,1782400.00
03/27/2017 02:00,2,0.000,ALERT,213.29,303.58,59.944,1490594404,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,642013.9,642013.9,32085,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594411,1782401.00
03/27/2017 02:00,2,0.000,ALERT,212.61,301.77,59.954,1490594404,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,635879.9,635879.9,31988,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594413,1782402.00
03/27/2017 02:00,2,0.000,ALERT,212.16,301.17,59.938,1490594404,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,908906.9,908906.9,31361,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594415,1782403.00
03/27/2017 02:00,2,0.000,ALERT,213.06,301.77,59.949,1490594404,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,646457.1,646457.1,32147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594416,1782404.00
03/27/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1490594404,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,640184.4,640184.4,31864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594418,1782405.00
03/27/2017 02:00,2,0.000,ALERT,213.29,302.37,59.907,1490594404,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,630240.3,630240.3,32062,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594420,1782406.00
03/27/2017 02:00,2,0.000,ALERT,212.38,301.77,59.949,1490594404,"201051344000955","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,648245.5,648245.5,31951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594422,1782407.00
03/27/2017 02:00,2,0.000,ALERT,212.61,299.97,59.970,1490594404,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,741576.7,741576.7,32672,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594424,1782408.00
03/27/2017 02:00,2,0.000,ALERT,213.29,303.88,59.944,1490594404,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,659538.6,659538.6,31916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594425,1782409.00
03/27/2017 02:00,2,0.000,ALERT,212.83,302.07,59.928,1490594404,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,642047.9,642047.9,32070,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594427,1782410.00
03/27/2017 02:00,2,0.000,ALERT,213.06,302.07,59.938,1490594404,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,644948.9,644948.9,32043,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594429,1782411.00
03/27/2017 02:00,2,0.000,ALERT,213.06,301.17,59.938,1490594404,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,615664.7,615664.7,32352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594431,1782412.00
03/27/2017 02:00,2,0.000,ALERT,212.38,300.87,59.907,1490594404,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,899856.6,899856.6,31418,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594433,1782413.00
03/27/2017 02:00,2,0.000,ALERT,212.83,301.17,59.933,1490594404,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,958723.4,958723.4,31527,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594435,1782414.00
03/27/2017 02:00,2,0.000,ALERT,213.06,303.88,59.949,1490594404,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,640718.0,640718.0,32115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594436,1782415.00
03/27/2017 02:00,2,0.000,ALERT,212.38,302.07,59.959,1490594404,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,949586.6,949586.6,31647,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594438,1782416.00
03/27/2017 02:00,2,0.000,ALERT,213.06,302.98,59.938,1490594404,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,590626.1,590626.1,32154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594440,1782417.00
03/27/2017 02:00,2,0.000,ALERT,212.61,300.87,59.938,1490594404,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,644098.1,644098.1,32231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594442,1782418.00
03/27/2017 02:00,2,0.000,ALERT,212.83,303.28,59.954,1490594404,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594443,1782419.00
03/27/2017 02:00,2,0.000,ALERT,213.74,302.98,59.944,1490594404,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,653177.8,653177.8,31583,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594445,1782420.00
03/27/2017 02:00,2,0.000,ALERT,213.29,302.07,59.944,1490594404,"201051344000685","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,645132.6,645132.6,31928,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594447,1782421.00
03/27/2017 02:00,2,0.000,ALERT,213.06,301.47,59.954,1490594404,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,641835.7,641835.7,31912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594449,1782422.00
03/27/2017 02:00,2,0.000,ALERT,213.29,302.07,59.938,1490594404,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,649649.5,649649.5,31760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594451,1782423.00
03/27/2017 02:00,2,0.000,ALERT,213.06,301.17,59.954,1490594404,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,638270.3,638270.3,32119,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594452,1782424.00
03/27/2017 02:00,2,0.000,ALERT,211.93,300.87,59.938,1490594404,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,862033.4,862033.4,31635,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594454,1782425.00
03/27/2017 02:00,2,0.000,ALERT,212.83,299.67,59.938,1490594404,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,742061.9,742061.9,32598,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594456,1782426.00
03/27/2017 02:00,2,0.000,ALERT,212.38,301.47,59.944,1490594404,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,634168.4,634168.4,32134,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594458,1782427.00
03/27/2017 02:00,2,0.000,ALERT,212.83,303.58,59.991,1490594404,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,654647.4,654647.4,31989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594460,1782428.00
03/27/2017 02:00,2,0.000,ALERT,213.06,301.47,59.954,1490594404,"201051344001203","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,642614.1,642614.1,32190,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594461,1782429.00
03/27/2017 02:00,2,0.000,ALERT,212.16,301.17,59.954,1490594404,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,880510.3,880510.3,31533,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594463,1782430.00
03/27/2017 02:00,2,0.000,ALERT,213.51,302.68,59.938,1490594404,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,639812.2,639812.2,32150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594465,1782431.00
03/27/2017 02:00,2,0.000,ALERT,212.83,301.47,59.933,1490594404,"201051344001093","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,641533.6,641533.6,32007,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594467,1782432.00
03/27/2017 02:00,2,0.000,ALERT,213.06,303.28,59.954,1490594404,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,660927.4,660927.4,31498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594469,1782433.00
03/27/2017 02:00,2,0.000,ALERT,213.29,302.37,59.954,1490594404,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,650611.4,650611.4,31566,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594471,1782434.00
03/27/2017 02:00,2,0.000,ALERT,213.06,303.58,59.933,1490594404,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,663088.2,663088.2,31478,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490594472,1782435.00
03/27/2017 02:00,2,0.000,ALERT,213.06,302.98,59.949,1490594404,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,653857.1,653857.1,31674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594474,1782436.00
03/27/2017 02:00,2,0.000,ALERT,213.29,302.98,59.954,1490594404,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,639852.7,639852.7,32027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594476,1782437.00
03/27/2017 02:00,2,0.000,ALERT,213.74,303.58,59.912,1490594404,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,653809.6,653809.6,31550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594478,1782438.00
03/27/2017 02:00,2,0.000,ALERT,212.38,300.27,59.954,1490594404,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,852183.2,852183.2,31904,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490594480,1782439.00
03/27/2017 02:15,2,0.000,ALERT,213.51,303.28,59.970,1490595303,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,652926.7,652926.7,31589,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595305,1782440.00
03/27/2017 02:15,2,0.000,ALERT,212.61,300.57,59.970,1490595303,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,878071.5,878071.5,31596,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595307,1782441.00
03/27/2017 02:15,2,0.000,ALERT,213.74,303.28,59.959,1490595303,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,639381.0,639381.0,32127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595309,1782442.00
03/27/2017 02:15,2,0.000,ALERT,213.29,303.28,59.975,1490595303,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,642013.9,642013.9,32087,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595310,1782443.00
03/27/2017 02:15,2,0.000,ALERT,212.38,301.77,59.928,1490595303,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,635879.9,635879.9,31990,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595312,1782444.00
03/27/2017 02:15,2,0.000,ALERT,211.93,300.87,59.959,1490595303,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,908906.9,908906.9,31363,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595314,1782445.00
03/27/2017 02:15,2,0.000,ALERT,212.83,301.77,59.981,1490595303,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,646457.1,646457.1,32149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490595316,1782446.00
03/27/2017 02:15,2,0.000,ALERT,212.61,302.07,59.970,1490595303,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,640184.4,640184.4,31866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595318,1782447.00
03/27/2017 02:15,2,0.000,ALERT,213.29,302.37,59.928,1490595303,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,630240.3,630240.3,32064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595319,1782448.00
03/27/2017 02:15,2,0.000,ALERT,212.38,301.47,59.975,1490595303,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,648245.5,648245.5,31953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595321,1782449.00
03/27/2017 02:15,2,0.000,ALERT,212.38,300.27,59.965,1490595303,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,741576.7,741576.7,32674,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595323,1782450.00
03/27/2017 02:15,2,0.000,ALERT,213.06,303.88,59.970,1490595303,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,659538.6,659538.6,31918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595325,1782451.00
03/27/2017 02:15,2,0.000,ALERT,212.61,302.07,59.965,1490595303,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32072,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490595327,1782452.00
03/27/2017 02:15,2,0.000,ALERT,212.83,301.47,59.986,1490595303,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,644948.9,644948.9,32045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595328,1782453.00
03/27/2017 02:15,2,0.000,ALERT,212.83,301.17,59.975,1490595303,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,615664.7,615664.7,32354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595330,1782454.00
03/27/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1490595303,"274151322000083","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,899856.6,899856.6,31420,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595332,1782455.00
03/27/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1490595303,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,958723.4,958723.4,31529,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595334,1782456.00
03/27/2017 02:15,2,0.000,ALERT,213.06,303.88,59.975,1490595303,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,640718.0,640718.0,32117,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595336,1782457.00
03/27/2017 02:15,2,0.000,ALERT,212.61,301.77,59.991,1490595303,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,949586.6,949586.6,31649,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595337,1782458.00
03/27/2017 02:15,2,0.000,ALERT,213.06,303.28,59.981,1490595303,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.08,0.0,0.0,0.000,590626.1,590626.1,32156,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595339,1782459.00
03/27/2017 02:15,2,0.000,ALERT,212.38,300.87,59.981,1490595303,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,644098.1,644098.1,32233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595341,1782460.00
03/27/2017 02:15,2,0.000,ALERT,213.29,303.58,59.986,1490595303,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,652943.0,652943.0,31744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490595343,1782461.00
03/27/2017 02:15,2,0.000,ALERT,213.74,303.28,59.986,1490595303,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,653177.8,653177.8,31585,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595345,1782462.00
03/27/2017 02:15,2,0.000,ALERT,213.06,301.77,59.991,1490595303,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,645132.6,645132.6,31930,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595346,1782463.00
03/27/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1490595303,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,641835.7,641835.7,31914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595348,1782464.00
03/27/2017 02:15,2,0.000,ALERT,212.83,301.77,59.986,1490595303,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,649649.5,649649.5,31762,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595350,1782465.00
03/27/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1490595303,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,638270.3,638270.3,32121,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595352,1782466.00
03/27/2017 02:15,2,0.000,ALERT,212.16,300.27,60.012,1490595303,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,862033.4,862033.4,31637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595354,1782467.00
03/27/2017 02:15,2,0.000,ALERT,213.06,300.27,59.996,1490595303,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,742061.9,742061.9,32600,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595355,1782468.00
03/27/2017 02:15,2,0.000,ALERT,212.38,301.47,59.996,1490595303,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,634168.4,634168.4,32136,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490595357,1782469.00
03/27/2017 02:15,2,0.000,ALERT,213.06,304.18,60.002,1490595303,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,654647.4,654647.4,31991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595359,1782470.00
03/27/2017 02:15,2,0.000,ALERT,212.83,301.47,59.949,1490595303,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,642614.1,642614.1,32192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595361,1782471.00
03/27/2017 02:15,2,0.000,ALERT,212.16,300.57,59.991,1490595303,"274151322000054","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,880510.3,880510.3,31535,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595363,1782472.00
03/27/2017 02:15,2,0.000,ALERT,213.51,302.98,59.986,1490595303,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,639812.2,639812.2,32152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595364,1782473.00
03/27/2017 02:15,2,0.000,ALERT,212.61,301.77,59.996,1490595303,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,641533.6,641533.6,32009,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595366,1782474.00
03/27/2017 02:15,2,0.000,ALERT,213.06,303.58,59.991,1490595303,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,660927.4,660927.4,31500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595368,1782475.00
03/27/2017 02:15,2,0.000,ALERT,213.29,302.68,59.949,1490595303,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,650611.4,650611.4,31568,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595370,1782476.00
03/27/2017 02:15,2,0.000,ALERT,213.29,303.88,59.996,1490595303,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,663088.2,663088.2,31480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490595372,1782477.00
03/27/2017 02:15,2,0.000,ALERT,213.29,303.58,59.991,1490595303,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,653857.1,653857.1,31676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595373,1782478.00
03/27/2017 02:15,2,0.000,ALERT,213.29,303.28,60.023,1490595303,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,639852.7,639852.7,32029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595375,1782479.00
03/27/2017 02:15,2,0.000,ALERT,213.74,303.88,60.023,1490595303,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,653809.6,653809.6,31552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595377,1782480.00
03/27/2017 02:15,2,0.000,ALERT,212.38,300.27,59.996,1490595303,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,852183.2,852183.2,31906,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490595379,1782481.00
03/27/2017 02:30,2,0.000,ALERT,213.51,302.98,59.981,1490596204,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,652926.7,652926.7,31591,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596206,1782482.00
03/27/2017 02:30,2,0.000,ALERT,212.38,300.57,59.991,1490596204,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,878071.5,878071.5,31598,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596207,1782483.00
03/27/2017 02:30,2,0.000,ALERT,213.74,302.98,59.970,1490596204,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,639381.0,639381.0,32129,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596209,1782484.00
03/27/2017 02:30,2,0.000,ALERT,213.29,303.28,59.944,1490596204,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,642013.9,642013.9,32089,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596211,1782485.00
03/27/2017 02:30,2,0.000,ALERT,213.06,302.37,60.012,1490596204,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,635879.9,635879.9,31992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596213,1782486.00
03/27/2017 02:30,2,0.000,ALERT,212.16,301.17,59.959,1490596204,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,908906.9,908906.9,31365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596214,1782487.00
03/27/2017 02:30,2,0.000,ALERT,213.29,302.37,60.012,1490596204,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,646457.1,646457.1,32151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596216,1782488.00
03/27/2017 02:30,2,0.000,ALERT,213.06,302.68,59.975,1490596204,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,640184.4,640184.4,31868,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596218,1782489.00
03/27/2017 02:30,2,0.000,ALERT,213.74,303.28,59.991,1490596204,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,630240.3,630240.3,32066,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596220,1782490.00
03/27/2017 02:30,2,0.000,ALERT,212.61,302.37,59.954,1490596204,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,648245.5,648245.5,31955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596222,1782491.00
03/27/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1490596204,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,741576.7,741576.7,32676,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596224,1782492.00
03/27/2017 02:30,2,0.000,ALERT,213.29,303.88,59.975,1490596204,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,659538.6,659538.6,31920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596225,1782493.00
03/27/2017 02:30,2,0.000,ALERT,212.83,302.68,59.928,1490596204,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,642047.9,642047.9,32074,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596227,1782494.00
03/27/2017 02:30,2,0.000,ALERT,213.29,302.07,59.970,1490596204,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,644948.9,644948.9,32047,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596229,1782495.00
03/27/2017 02:30,2,0.000,ALERT,213.29,301.77,59.959,1490596204,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,615664.7,615664.7,32356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596231,1782496.00
