ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 02:30,2,0.000,ALERT,212.38,300.57,59.986,1490596204,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,899856.6,899856.6,31422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596233,1782497.00
03/27/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1490596204,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,958723.4,958723.4,31531,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596234,1782498.00
03/27/2017 02:30,2,0.000,ALERT,213.06,303.88,59.965,1490596204,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,640718.0,640718.0,32119,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596236,1782499.00
03/27/2017 02:30,2,0.000,ALERT,212.16,301.17,59.959,1490596204,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,949586.6,949586.6,31651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596238,1782500.00
03/27/2017 02:30,2,0.000,ALERT,213.06,302.98,59.970,1490596204,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,590626.1,590626.1,32158,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596240,1782501.00
03/27/2017 02:30,2,0.000,ALERT,212.83,301.47,59.933,1490596204,"201051344001025","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,644098.1,644098.1,32235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596242,1782502.00
03/27/2017 02:30,2,0.000,ALERT,213.06,303.28,59.928,1490596204,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596243,1782503.00
03/27/2017 02:30,2,0.000,ALERT,213.51,302.98,60.007,1490596204,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,653177.8,653177.8,31587,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596245,1782504.00
03/27/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1490596204,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,645132.6,645132.6,31932,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596247,1782505.00
03/27/2017 02:30,2,0.000,ALERT,213.29,301.77,59.970,1490596204,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,641835.7,641835.7,31916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596249,1782506.00
03/27/2017 02:30,2,0.000,ALERT,213.29,302.37,59.959,1490596204,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,649649.5,649649.5,31764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596251,1782507.00
03/27/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1490596204,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,638270.3,638270.3,32123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596252,1782508.00
03/27/2017 02:30,2,0.000,ALERT,211.93,300.87,59.965,1490596204,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,862033.4,862033.4,31639,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596254,1782509.00
03/27/2017 02:30,2,0.000,ALERT,212.83,299.67,59.959,1490596204,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,742061.9,742061.9,32602,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596256,1782510.00
03/27/2017 02:30,2,0.000,ALERT,212.83,302.07,59.965,1490596204,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,634168.4,634168.4,32138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596258,1782511.00
03/27/2017 02:30,2,0.000,ALERT,212.83,303.58,59.965,1490596204,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,654647.4,654647.4,31993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596260,1782512.00
03/27/2017 02:30,2,0.000,ALERT,213.06,301.77,59.975,1490596204,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,642614.1,642614.1,32194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596262,1782513.00
03/27/2017 02:30,2,0.000,ALERT,211.93,300.27,59.954,1490596204,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,880510.3,880510.3,31537,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596264,1782514.00
03/27/2017 02:30,2,0.000,ALERT,213.51,302.37,59.954,1490596204,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,639812.2,639812.2,32154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596265,1782515.00
03/27/2017 02:30,2,0.000,ALERT,213.06,302.07,59.959,1490596204,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,641533.6,641533.6,32011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596267,1782516.00
03/27/2017 02:30,2,0.000,ALERT,213.06,302.98,59.970,1490596204,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,660927.4,660927.4,31502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596269,1782517.00
03/27/2017 02:30,2,0.000,ALERT,213.29,302.37,59.949,1490596204,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,650611.4,650611.4,31570,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596271,1782518.00
03/27/2017 02:30,2,0.000,ALERT,213.06,303.28,59.975,1490596204,"201051344000569","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,663088.2,663088.2,31482,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596273,1782519.00
03/27/2017 02:30,2,0.000,ALERT,213.06,303.28,60.002,1490596204,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,653857.1,653857.1,31678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596274,1782520.00
03/27/2017 02:30,2,0.000,ALERT,213.29,302.68,59.954,1490596204,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,639852.7,639852.7,32031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490596276,1782521.00
03/27/2017 02:30,2,0.000,ALERT,213.51,303.58,59.959,1490596204,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,653809.6,653809.6,31554,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596278,1782522.00
03/27/2017 02:30,2,0.000,ALERT,212.38,299.67,59.917,1490596204,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,852183.2,852183.2,31908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490596280,1782523.00
03/27/2017 02:45,2,0.000,ALERT,213.74,303.58,59.944,1490597104,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,652926.7,652926.7,31593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597106,1782524.00
03/27/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1490597104,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,878071.5,878071.5,31600,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597108,1782525.00
03/27/2017 02:45,2,0.000,ALERT,213.74,303.28,59.986,1490597104,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,639381.0,639381.0,32131,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597109,1782526.00
03/27/2017 02:45,2,0.000,ALERT,213.29,303.58,59.996,1490597104,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,642013.9,642013.9,32091,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597111,1782527.00
03/27/2017 02:45,2,0.000,ALERT,212.61,301.77,59.954,1490597104,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,635879.9,635879.9,31994,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597113,1782528.00
03/27/2017 02:45,2,0.000,ALERT,212.38,301.77,59.981,1490597104,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,908906.9,908906.9,31367,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597115,1782529.00
03/27/2017 02:45,2,0.000,ALERT,212.83,302.07,59.981,1490597104,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,646457.1,646457.1,32153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597117,1782530.00
03/27/2017 02:45,2,0.000,ALERT,212.83,302.37,59.986,1490597104,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,640184.4,640184.4,31870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597119,1782531.00
03/27/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1490597104,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,630240.3,630240.3,32068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597121,1782532.00
03/27/2017 02:45,2,0.000,ALERT,212.38,301.77,59.986,1490597104,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,648245.5,648245.5,31957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597122,1782533.00
03/27/2017 02:45,2,0.000,ALERT,212.61,300.57,59.975,1490597104,"274151322000094","219011344069620",0.00,3.30,0,298.77,301.77,0.0,0.0,0.000,741576.7,741576.7,32678,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597124,1782534.00
03/27/2017 02:45,2,0.000,ALERT,213.29,304.18,60.012,1490597104,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,659538.6,659538.6,31922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597126,1782535.00
03/27/2017 02:45,2,0.000,ALERT,212.61,302.37,59.986,1490597104,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,642047.9,642047.9,32076,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597128,1782536.00
03/27/2017 02:45,2,0.000,ALERT,212.83,301.77,59.991,1490597104,"201051344000438","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,644948.9,644948.9,32049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597130,1782537.00
03/27/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1490597104,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,615664.7,615664.7,32358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597131,1782538.00
03/27/2017 02:45,2,0.000,ALERT,212.61,301.17,59.970,1490597104,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,899856.6,899856.6,31424,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597133,1782539.00
03/27/2017 02:45,2,0.000,ALERT,213.06,301.17,59.981,1490597104,"274151322000076","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,958723.4,958723.4,31533,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597135,1782540.00
03/27/2017 02:45,2,0.000,ALERT,212.83,304.18,60.034,1490597104,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,640718.0,640718.0,32121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597137,1782541.00
03/27/2017 02:45,2,0.000,ALERT,212.61,302.37,59.991,1490597104,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,949586.6,949586.6,31653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597139,1782542.00
03/27/2017 02:45,2,0.000,ALERT,213.06,303.28,60.028,1490597104,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,590626.1,590626.1,32160,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597140,1782543.00
03/27/2017 02:45,2,0.000,ALERT,212.61,300.87,59.996,1490597104,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,644098.1,644098.1,32237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597142,1782544.00
03/27/2017 02:45,2,0.000,ALERT,213.06,303.88,59.986,1490597104,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597144,1782545.00
03/27/2017 02:45,2,0.000,ALERT,213.51,303.58,59.986,1490597104,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,653177.8,653177.8,31589,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597146,1782546.00
03/27/2017 02:45,2,0.000,ALERT,213.06,301.77,59.996,1490597104,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,645132.6,645132.6,31934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597148,1782547.00
03/27/2017 02:45,2,0.000,ALERT,213.06,301.17,59.991,1490597104,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,641835.7,641835.7,31918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597150,1782548.00
03/27/2017 02:45,2,0.000,ALERT,213.06,301.77,59.986,1490597104,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,649649.5,649649.5,31766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597151,1782549.00
03/27/2017 02:45,2,0.000,ALERT,212.83,301.17,60.002,1490597104,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,638270.3,638270.3,32125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597153,1782550.00
03/27/2017 02:45,2,0.000,ALERT,212.16,301.47,59.975,1490597104,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,862033.4,862033.4,31641,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597155,1782551.00
03/27/2017 02:45,2,0.000,ALERT,213.29,300.27,59.991,1490597104,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,742061.9,742061.9,32604,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597157,1782552.00
03/27/2017 02:45,2,0.000,ALERT,212.61,301.77,59.986,1490597104,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,634168.4,634168.4,32140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597159,1782553.00
03/27/2017 02:45,2,0.000,ALERT,212.83,304.18,59.970,1490597104,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,654647.4,654647.4,31995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597160,1782554.00
03/27/2017 02:45,2,0.000,ALERT,213.06,301.77,59.970,1490597104,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,642614.1,642614.1,32196,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597162,1782555.00
03/27/2017 02:45,2,0.000,ALERT,212.38,301.17,59.986,1490597104,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,880510.3,880510.3,31539,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597164,1782556.00
03/27/2017 02:45,2,0.000,ALERT,213.29,303.28,59.991,1490597104,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,639812.2,639812.2,32156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597166,1782557.00
03/27/2017 02:45,2,0.000,ALERT,212.83,301.77,60.034,1490597104,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,641533.6,641533.6,32013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597167,1782558.00
03/27/2017 02:45,2,0.000,ALERT,213.06,303.58,59.944,1490597104,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,660927.4,660927.4,31504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490597169,1782559.00
03/27/2017 02:45,2,0.000,ALERT,213.29,302.98,60.007,1490597104,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,650611.4,650611.4,31572,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597171,1782560.00
03/27/2017 02:45,2,0.000,ALERT,213.06,304.18,59.986,1490597104,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,663088.2,663088.2,31484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597173,1782561.00
03/27/2017 02:45,2,0.000,ALERT,213.06,303.88,60.002,1490597104,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,653857.1,653857.1,31680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597175,1782562.00
03/27/2017 02:45,2,0.000,ALERT,213.29,303.58,60.002,1490597104,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,639852.7,639852.7,32033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597176,1782563.00
03/27/2017 02:45,2,0.000,ALERT,213.51,304.18,59.991,1490597104,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,653809.6,653809.6,31556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597178,1782564.00
03/27/2017 02:45,2,0.000,ALERT,212.61,300.27,60.023,1490597104,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,852183.2,852183.2,31910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490597181,1782565.00
03/27/2017 03:00,2,0.000,ALERT,213.74,303.28,59.965,1490598003,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,652926.7,652926.7,31595,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598005,1782566.00
03/27/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1490598003,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,878071.5,878071.5,31602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598007,1782567.00
03/27/2017 03:00,2,0.000,ALERT,213.74,302.98,59.954,1490598003,"201051344000633","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,639381.0,639381.0,32133,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598009,1782568.00
03/27/2017 03:00,2,0.000,ALERT,213.29,303.28,59.959,1490598003,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,642013.9,642013.9,32093,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598011,1782569.00
03/27/2017 03:00,2,0.000,ALERT,212.61,302.07,59.959,1490598003,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,635879.9,635879.9,31996,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598013,1782570.00
03/27/2017 03:00,2,0.000,ALERT,211.93,299.97,59.917,1490598003,"274151322000052","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,908906.9,908906.9,31369,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598015,1782571.00
03/27/2017 03:00,2,0.000,ALERT,213.06,302.37,59.954,1490598003,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,646457.1,646457.1,32155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598016,1782572.00
03/27/2017 03:00,2,0.000,ALERT,212.83,302.07,59.944,1490598003,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,640184.4,640184.4,31872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598018,1782573.00
03/27/2017 03:00,2,0.000,ALERT,213.51,302.68,59.959,1490598003,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,630240.3,630240.3,32070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598020,1782574.00
03/27/2017 03:00,2,0.000,ALERT,212.61,302.07,59.959,1490598003,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.28,0.0,0.0,0.000,648245.5,648245.5,31959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598022,1782575.00
03/27/2017 03:00,2,0.000,ALERT,212.61,300.27,59.954,1490598003,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,741576.7,741576.7,32680,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598023,1782576.00
03/27/2017 03:00,2,0.000,ALERT,213.29,303.88,59.944,1490598003,"201051344000579","219011344069620",0.00,3.30,0,302.68,305.98,0.0,0.0,0.000,659538.6,659538.6,31924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598025,1782577.00
03/27/2017 03:00,2,0.000,ALERT,212.83,302.37,59.959,1490598003,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32078,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598027,1782578.00
03/27/2017 03:00,2,0.000,ALERT,212.61,301.17,59.949,1490598003,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,644948.9,644948.9,32051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598029,1782579.00
03/27/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1490598003,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,615664.7,615664.7,32360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598031,1782580.00
03/27/2017 03:00,2,0.000,ALERT,212.61,301.47,59.944,1490598003,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,899856.6,899856.6,31426,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598033,1782581.00
03/27/2017 03:00,2,0.000,ALERT,212.83,300.57,59.928,1490598003,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,958723.4,958723.4,31535,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598035,1782582.00
03/27/2017 03:00,2,0.000,ALERT,213.29,304.18,59.949,1490598003,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,640718.0,640718.0,32123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598036,1782583.00
03/27/2017 03:00,2,0.000,ALERT,212.38,302.07,59.938,1490598003,"274151322000095","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,949586.6,949586.6,31655,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598038,1782584.00
03/27/2017 03:00,2,0.000,ALERT,213.06,303.28,59.949,1490598003,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,590626.1,590626.1,32162,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598040,1782585.00
03/27/2017 03:00,2,0.000,ALERT,212.83,301.17,59.938,1490598003,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,644098.1,644098.1,32239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598042,1782586.00
03/27/2017 03:00,2,0.000,ALERT,213.06,303.58,59.917,1490598003,"201051344000458","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,652943.0,652943.0,31750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598044,1782587.00
03/27/2017 03:00,2,0.000,ALERT,213.74,303.58,59.959,1490598003,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,653177.8,653177.8,31591,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598046,1782588.00
03/27/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1490598003,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,645132.6,645132.6,31936,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598047,1782589.00
03/27/2017 03:00,2,0.000,ALERT,213.06,301.17,59.949,1490598003,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,641835.7,641835.7,31920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598049,1782590.00
03/27/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1490598003,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,649649.5,649649.5,31768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598051,1782591.00
03/27/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1490598003,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,638270.3,638270.3,32127,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598053,1782592.00
03/27/2017 03:00,2,0.000,ALERT,212.16,300.87,59.949,1490598003,"274151322000088","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,862033.4,862033.4,31643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598055,1782593.00
03/27/2017 03:00,2,0.000,ALERT,213.06,300.27,59.954,1490598003,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,742061.9,742061.9,32606,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598057,1782594.00
03/27/2017 03:00,2,0.000,ALERT,212.38,301.47,59.975,1490598003,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,634168.4,634168.4,32142,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598059,1782595.00
03/27/2017 03:00,2,0.000,ALERT,213.06,304.48,59.959,1490598003,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,654647.4,654647.4,31997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598060,1782596.00
03/27/2017 03:00,2,0.000,ALERT,213.06,301.77,59.938,1490598003,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,642614.1,642614.1,32198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598062,1782597.00
03/27/2017 03:00,2,0.000,ALERT,212.16,300.57,59.944,1490598003,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,880510.3,880510.3,31541,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598064,1782598.00
03/27/2017 03:00,2,0.000,ALERT,213.51,302.98,59.949,1490598003,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,639812.2,639812.2,32158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598066,1782599.00
03/27/2017 03:00,2,0.000,ALERT,212.83,301.77,59.922,1490598003,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,641533.6,641533.6,32015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598068,1782600.00
03/27/2017 03:00,2,0.000,ALERT,213.06,303.58,59.954,1490598003,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,660927.4,660927.4,31506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598070,1782601.00
03/27/2017 03:00,2,0.000,ALERT,213.51,302.98,59.965,1490598003,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,650611.4,650611.4,31574,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598071,1782602.00
03/27/2017 03:00,2,0.000,ALERT,213.29,304.18,59.975,1490598003,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,663088.2,663088.2,31486,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598073,1782603.00
03/27/2017 03:00,2,0.000,ALERT,213.29,303.58,59.991,1490598003,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,653857.1,653857.1,31682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598075,1782604.00
03/27/2017 03:00,2,0.000,ALERT,213.29,303.58,59.965,1490598003,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,639852.7,639852.7,32035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598077,1782605.00
03/27/2017 03:00,2,0.000,ALERT,213.74,304.18,59.949,1490598003,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,653809.6,653809.6,31558,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598078,1782606.00
03/27/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1490598003,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,852183.2,852183.2,31912,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598080,1782607.00
03/27/2017 03:15,2,0.000,ALERT,213.74,303.58,59.959,1490598904,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,652926.7,652926.7,31597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598906,1782608.00
03/27/2017 03:15,2,0.000,ALERT,212.61,300.87,59.922,1490598904,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,878071.5,878071.5,31604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598907,1782609.00
03/27/2017 03:15,2,0.000,ALERT,213.96,303.58,60.007,1490598904,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,639381.0,639381.0,32135,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598909,1782610.00
03/27/2017 03:15,2,0.000,ALERT,213.29,303.58,59.959,1490598904,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,642013.9,642013.9,32095,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598911,1782611.00
03/27/2017 03:15,2,0.000,ALERT,212.83,302.07,59.959,1490598904,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,635879.9,635879.9,31998,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598913,1782612.00
03/27/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1490598904,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,908906.9,908906.9,31371,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598914,1782613.00
03/27/2017 03:15,2,0.000,ALERT,213.06,302.37,59.970,1490598904,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,646457.1,646457.1,32157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598916,1782614.00
03/27/2017 03:15,2,0.000,ALERT,212.83,302.37,60.002,1490598904,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,640184.4,640184.4,31874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598918,1782615.00
03/27/2017 03:15,2,0.000,ALERT,213.51,303.28,59.981,1490598904,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,630240.3,630240.3,32072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598920,1782616.00
03/27/2017 03:15,2,0.000,ALERT,212.61,302.07,59.986,1490598904,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,648245.5,648245.5,31961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598922,1782617.00
03/27/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1490598904,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,741576.7,741576.7,32682,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598923,1782618.00
03/27/2017 03:15,2,0.000,ALERT,213.29,304.48,59.981,1490598904,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,659538.6,659538.6,31926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598925,1782619.00
03/27/2017 03:15,2,0.000,ALERT,212.61,302.68,59.981,1490598904,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32080,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598927,1782620.00
03/27/2017 03:15,2,0.000,ALERT,213.06,302.37,60.023,1490598904,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,644948.9,644948.9,32053,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598929,1782621.00
03/27/2017 03:15,2,0.000,ALERT,213.29,302.07,59.981,1490598904,"201051344000417","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,615664.7,615664.7,32362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598931,1782622.00
03/27/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1490598904,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,899856.6,899856.6,31428,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598932,1782623.00
03/27/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1490598904,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,958723.4,958723.4,31537,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598934,1782624.00
03/27/2017 03:15,2,0.000,ALERT,213.29,304.48,60.002,1490598904,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,640718.0,640718.0,32125,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598936,1782625.00
03/27/2017 03:15,2,0.000,ALERT,212.38,301.77,59.991,1490598904,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,949586.6,949586.6,31657,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598938,1782626.00
03/27/2017 03:15,2,0.000,ALERT,213.29,303.88,59.991,1490598904,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,590626.1,590626.1,32164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598940,1782627.00
03/27/2017 03:15,2,0.000,ALERT,212.83,301.47,59.991,1490598904,"201051344001025","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,644098.1,644098.1,32241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598941,1782628.00
03/27/2017 03:15,2,0.000,ALERT,213.29,303.88,60.007,1490598904,"201051344000458","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,652943.0,652943.0,31752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598943,1782629.00
03/27/2017 03:15,2,0.000,ALERT,213.74,303.58,60.002,1490598904,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,653177.8,653177.8,31593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598945,1782630.00
03/27/2017 03:15,2,0.000,ALERT,213.29,302.37,59.986,1490598904,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,645132.6,645132.6,31938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598947,1782631.00
03/27/2017 03:15,2,0.000,ALERT,213.06,301.77,59.996,1490598904,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,641835.7,641835.7,31922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598949,1782632.00
03/27/2017 03:15,2,0.000,ALERT,213.29,302.68,59.965,1490598904,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,649649.5,649649.5,31770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598950,1782633.00
03/27/2017 03:15,2,0.000,ALERT,213.06,301.47,59.991,1490598904,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,638270.3,638270.3,32129,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598952,1782634.00
03/27/2017 03:15,2,0.000,ALERT,211.93,300.57,59.991,1490598904,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,862033.4,862033.4,31645,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598954,1782635.00
03/27/2017 03:15,2,0.000,ALERT,213.06,299.97,59.996,1490598904,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,742061.9,742061.9,32608,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598956,1782636.00
03/27/2017 03:15,2,0.000,ALERT,212.61,302.07,59.991,1490598904,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,634168.4,634168.4,32144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598958,1782637.00
03/27/2017 03:15,2,0.000,ALERT,213.06,304.48,59.986,1490598904,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,654647.4,654647.4,31999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598959,1782638.00
03/27/2017 03:15,2,0.000,ALERT,213.06,302.07,59.954,1490598904,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,642614.1,642614.1,32200,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598961,1782639.00
03/27/2017 03:15,2,0.000,ALERT,212.16,301.47,60.007,1490598904,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,880510.3,880510.3,31543,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598963,1782640.00
03/27/2017 03:15,2,0.000,ALERT,213.51,303.28,59.986,1490598904,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,639812.2,639812.2,32160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490598965,1782641.00
