ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 03:15,2,0.000,ALERT,213.06,302.37,59.986,1490598904,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,641533.6,641533.6,32017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598966,1782642.00
03/27/2017 03:15,2,0.000,ALERT,213.29,303.88,59.991,1490598904,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,660927.4,660927.4,31508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598968,1782643.00
03/27/2017 03:15,2,0.000,ALERT,213.29,302.98,60.018,1490598904,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,650611.4,650611.4,31576,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598970,1782644.00
03/27/2017 03:15,2,0.000,ALERT,213.29,304.48,59.991,1490598904,"201051344000569","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,663088.2,663088.2,31488,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598972,1782645.00
03/27/2017 03:15,2,0.000,ALERT,213.29,303.88,59.986,1490598904,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,653857.1,653857.1,31684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598974,1782646.00
03/27/2017 03:15,2,0.000,ALERT,213.29,303.58,59.944,1490598904,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,639852.7,639852.7,32037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598976,1782647.00
03/27/2017 03:15,2,0.000,ALERT,213.74,304.18,59.981,1490598904,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,653809.6,653809.6,31560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598978,1782648.00
03/27/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1490598904,"274151322000087","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,852183.2,852183.2,31914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490598979,1782649.00
03/27/2017 03:30,2,0.000,ALERT,213.51,302.98,59.965,1490599803,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,652926.7,652926.7,31599,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599805,1782650.00
03/27/2017 03:30,2,0.000,ALERT,212.38,300.27,59.949,1490599803,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,878071.5,878071.5,31606,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599807,1782651.00
03/27/2017 03:30,2,0.000,ALERT,213.51,302.98,59.965,1490599803,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,639381.0,639381.0,32137,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599808,1782652.00
03/27/2017 03:30,2,0.000,ALERT,213.06,303.28,59.986,1490599803,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,642013.9,642013.9,32097,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599810,1782653.00
03/27/2017 03:30,2,0.000,ALERT,212.61,302.07,59.933,1490599803,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,635879.9,635879.9,32000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599812,1782654.00
03/27/2017 03:30,2,0.000,ALERT,212.16,299.97,59.959,1490599803,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,908906.9,908906.9,31373,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599814,1782655.00
03/27/2017 03:30,2,0.000,ALERT,212.83,302.07,59.975,1490599803,"201051344000585","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,646457.1,646457.1,32159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599816,1782656.00
03/27/2017 03:30,2,0.000,ALERT,212.61,302.07,59.965,1490599803,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,640184.4,640184.4,31876,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599817,1782657.00
03/27/2017 03:30,2,0.000,ALERT,213.29,302.68,59.991,1490599803,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,630240.3,630240.3,32074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599819,1782658.00
03/27/2017 03:30,2,0.000,ALERT,212.38,301.77,59.965,1490599803,"201051344000955","219011344069620",0.00,3.30,0,300.57,303.58,0.0,0.0,0.000,648245.5,648245.5,31963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599821,1782659.00
03/27/2017 03:30,2,0.000,ALERT,212.38,299.67,59.954,1490599803,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,741576.7,741576.7,32684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599823,1782660.00
03/27/2017 03:30,2,0.000,ALERT,213.06,303.58,59.954,1490599803,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,659538.6,659538.6,31928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599825,1782661.00
03/27/2017 03:30,2,0.000,ALERT,212.61,302.37,59.933,1490599803,"201051344000890","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,642047.9,642047.9,32082,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599827,1782662.00
03/27/2017 03:30,2,0.000,ALERT,212.83,301.77,59.965,1490599803,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,644948.9,644948.9,32055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599828,1782663.00
03/27/2017 03:30,2,0.000,ALERT,213.06,301.47,59.959,1490599803,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,615664.7,615664.7,32364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599830,1782664.00
03/27/2017 03:30,2,0.000,ALERT,212.38,300.57,59.954,1490599803,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,899856.6,899856.6,31430,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599832,1782665.00
03/27/2017 03:30,2,0.000,ALERT,212.83,300.87,59.954,1490599803,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,958723.4,958723.4,31539,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599834,1782666.00
03/27/2017 03:30,2,0.000,ALERT,212.83,303.88,59.912,1490599803,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,640718.0,640718.0,32127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599836,1782667.00
03/27/2017 03:30,2,0.000,ALERT,212.38,301.47,59.949,1490599803,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,949586.6,949586.6,31659,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599837,1782668.00
03/27/2017 03:30,2,0.000,ALERT,212.83,302.68,59.959,1490599803,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,590626.1,590626.1,32166,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599839,1782669.00
03/27/2017 03:30,2,0.000,ALERT,212.61,300.87,59.944,1490599803,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,644098.1,644098.1,32243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599841,1782670.00
03/27/2017 03:30,2,0.000,ALERT,212.83,303.28,59.954,1490599803,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,652943.0,652943.0,31754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599843,1782671.00
03/27/2017 03:30,2,0.000,ALERT,213.51,302.98,59.954,1490599803,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,653177.8,653177.8,31595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599845,1782672.00
03/27/2017 03:30,2,0.000,ALERT,213.06,301.77,59.991,1490599803,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,645132.6,645132.6,31940,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599846,1782673.00
03/27/2017 03:30,2,0.000,ALERT,213.06,301.17,59.944,1490599803,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,641835.7,641835.7,31924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599848,1782674.00
03/27/2017 03:30,2,0.000,ALERT,213.06,301.77,59.986,1490599803,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,649649.5,649649.5,31772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599850,1782675.00
03/27/2017 03:30,2,0.000,ALERT,212.83,300.87,59.959,1490599803,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,638270.3,638270.3,32131,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599852,1782676.00
03/27/2017 03:30,2,0.000,ALERT,211.93,300.27,59.949,1490599803,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,862033.4,862033.4,31647,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599854,1782677.00
03/27/2017 03:30,2,0.000,ALERT,212.61,299.07,59.944,1490599803,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,742061.9,742061.9,32610,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599855,1782678.00
03/27/2017 03:30,2,0.000,ALERT,212.38,301.47,59.965,1490599803,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,634168.4,634168.4,32146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599857,1782679.00
03/27/2017 03:30,2,0.000,ALERT,212.61,303.88,59.991,1490599803,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,654647.4,654647.4,32001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599859,1782680.00
03/27/2017 03:30,2,0.000,ALERT,212.83,301.47,59.965,1490599803,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,642614.1,642614.1,32202,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599861,1782681.00
03/27/2017 03:30,2,0.000,ALERT,212.16,300.87,59.944,1490599803,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,880510.3,880510.3,31545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599863,1782682.00
03/27/2017 03:30,2,0.000,ALERT,213.51,302.98,59.959,1490599803,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,639812.2,639812.2,32162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599864,1782683.00
03/27/2017 03:30,2,0.000,ALERT,212.61,301.47,59.981,1490599803,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,641533.6,641533.6,32019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599866,1782684.00
03/27/2017 03:30,2,0.000,ALERT,212.83,303.28,59.949,1490599803,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,660927.4,660927.4,31510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599868,1782685.00
03/27/2017 03:30,2,0.000,ALERT,213.29,302.68,59.981,1490599803,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,650611.4,650611.4,31578,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599870,1782686.00
03/27/2017 03:30,2,0.000,ALERT,213.06,303.88,59.949,1490599803,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,663088.2,663088.2,31490,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490599872,1782687.00
03/27/2017 03:30,2,0.000,ALERT,213.06,303.58,59.954,1490599803,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,653857.1,653857.1,31686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599873,1782688.00
03/27/2017 03:30,2,0.000,ALERT,213.06,303.28,59.949,1490599803,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,639852.7,639852.7,32039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599875,1782689.00
03/27/2017 03:30,2,0.000,ALERT,213.51,303.88,59.954,1490599803,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,653809.6,653809.6,31562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599877,1782690.00
03/27/2017 03:30,2,0.000,ALERT,212.38,299.37,59.949,1490599803,"274151322000087","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,852183.2,852183.2,31916,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490599879,1782691.00
03/27/2017 03:45,2,0.000,ALERT,213.51,302.98,59.959,1490600703,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,652926.7,652926.7,31601,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600705,1782692.00
03/27/2017 03:45,2,0.000,ALERT,212.38,300.87,59.954,1490600703,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,878071.5,878071.5,31608,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600707,1782693.00
03/27/2017 03:45,2,0.000,ALERT,213.74,302.98,59.954,1490600703,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,639381.0,639381.0,32139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600709,1782694.00
03/27/2017 03:45,2,0.000,ALERT,213.06,302.98,59.944,1490600703,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,642013.9,642013.9,32099,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600711,1782695.00
03/27/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1490600703,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,635879.9,635879.9,32002,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600712,1782696.00
03/27/2017 03:45,2,0.000,ALERT,211.93,299.97,59.949,1490600703,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,908906.9,908906.9,31375,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600714,1782697.00
03/27/2017 03:45,2,0.000,ALERT,212.83,302.07,59.949,1490600703,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,646457.1,646457.1,32161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600716,1782698.00
03/27/2017 03:45,2,0.000,ALERT,212.83,302.07,59.954,1490600703,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,640184.4,640184.4,31878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600718,1782699.00
03/27/2017 03:45,2,0.000,ALERT,213.29,302.68,59.954,1490600703,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,630240.3,630240.3,32076,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600719,1782700.00
03/27/2017 03:45,2,0.000,ALERT,212.61,302.07,59.959,1490600703,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,648245.5,648245.5,31965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600721,1782701.00
03/27/2017 03:45,2,0.000,ALERT,212.38,299.97,59.922,1490600703,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,741576.7,741576.7,32686,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600723,1782702.00
03/27/2017 03:45,2,0.000,ALERT,213.06,303.88,59.949,1490600703,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,659538.6,659538.6,31930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600725,1782703.00
03/27/2017 03:45,2,0.000,ALERT,212.61,302.07,59.954,1490600703,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600727,1782704.00
03/27/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1490600703,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,644948.9,644948.9,32057,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600728,1782705.00
03/27/2017 03:45,2,0.000,ALERT,213.06,301.47,59.959,1490600703,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,615664.7,615664.7,32366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600730,1782706.00
03/27/2017 03:45,2,0.000,ALERT,212.38,300.57,59.954,1490600703,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,899856.6,899856.6,31432,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600732,1782707.00
03/27/2017 03:45,2,0.000,ALERT,212.83,300.27,59.949,1490600703,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,958723.4,958723.4,31541,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600734,1782708.00
03/27/2017 03:45,2,0.000,ALERT,213.06,304.18,59.944,1490600703,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,640718.0,640718.0,32129,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600736,1782709.00
03/27/2017 03:45,2,0.000,ALERT,212.16,301.47,59.933,1490600703,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,949586.6,949586.6,31661,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600737,1782710.00
03/27/2017 03:45,2,0.000,ALERT,213.06,303.28,59.944,1490600703,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,590626.1,590626.1,32168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600739,1782711.00
03/27/2017 03:45,2,0.000,ALERT,212.61,301.17,59.944,1490600703,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,644098.1,644098.1,32245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600741,1782712.00
03/27/2017 03:45,2,0.000,ALERT,213.06,303.28,59.944,1490600703,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600743,1782713.00
03/27/2017 03:45,2,0.000,ALERT,213.74,302.98,59.949,1490600703,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,653177.8,653177.8,31597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600745,1782714.00
03/27/2017 03:45,2,0.000,ALERT,213.06,301.47,59.938,1490600703,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,645132.6,645132.6,31942,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600746,1782715.00
03/27/2017 03:45,2,0.000,ALERT,213.06,301.17,59.949,1490600703,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,641835.7,641835.7,31926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600748,1782716.00
03/27/2017 03:45,2,0.000,ALERT,213.06,302.07,59.965,1490600703,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,649649.5,649649.5,31774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600750,1782717.00
03/27/2017 03:45,2,0.000,ALERT,212.83,300.87,59.944,1490600703,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,638270.3,638270.3,32133,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600752,1782718.00
03/27/2017 03:45,2,0.000,ALERT,211.93,299.97,59.944,1490600703,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,862033.4,862033.4,31649,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600754,1782719.00
03/27/2017 03:45,2,0.000,ALERT,212.83,299.97,59.944,1490600703,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,742061.9,742061.9,32612,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600756,1782720.00
03/27/2017 03:45,2,0.000,ALERT,212.38,301.77,59.949,1490600703,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,634168.4,634168.4,32148,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600757,1782721.00
03/27/2017 03:45,2,0.000,ALERT,212.83,303.88,59.959,1490600703,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,654647.4,654647.4,32003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600759,1782722.00
03/27/2017 03:45,2,0.000,ALERT,213.06,301.77,59.949,1490600703,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,642614.1,642614.1,32204,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600761,1782723.00
03/27/2017 03:45,2,0.000,ALERT,211.93,300.87,59.954,1490600703,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,880510.3,880510.3,31547,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600763,1782724.00
03/27/2017 03:45,2,0.000,ALERT,213.51,302.98,59.944,1490600703,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,639812.2,639812.2,32164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600764,1782725.00
03/27/2017 03:45,2,0.000,ALERT,212.83,301.77,59.954,1490600703,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,641533.6,641533.6,32021,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600766,1782726.00
03/27/2017 03:45,2,0.000,ALERT,213.06,303.28,59.949,1490600703,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,660927.4,660927.4,31512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600768,1782727.00
03/27/2017 03:45,2,0.000,ALERT,213.29,302.37,59.965,1490600703,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,650611.4,650611.4,31580,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600770,1782728.00
03/27/2017 03:45,2,0.000,ALERT,213.29,303.88,59.954,1490600703,"201051344000569","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,663088.2,663088.2,31492,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600772,1782729.00
03/27/2017 03:45,2,0.000,ALERT,213.06,303.58,59.959,1490600703,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,653857.1,653857.1,31688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600773,1782730.00
03/27/2017 03:45,2,0.000,ALERT,213.29,303.28,59.944,1490600703,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,639852.7,639852.7,32041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600775,1782731.00
03/27/2017 03:45,2,0.000,ALERT,213.74,303.88,59.922,1490600703,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,653809.6,653809.6,31564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490600777,1782732.00
03/27/2017 03:45,2,0.000,ALERT,212.38,300.57,59.944,1490600703,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,852183.2,852183.2,31918,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490600779,1782733.00
03/27/2017 04:00,2,0.000,ALERT,213.51,303.28,59.907,1490601604,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,652926.7,652926.7,31603,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601606,1782734.00
03/27/2017 04:00,2,0.000,ALERT,212.61,300.87,59.944,1490601604,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,878071.5,878071.5,31610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601607,1782735.00
03/27/2017 04:00,2,0.000,ALERT,213.74,303.28,59.986,1490601604,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,639381.0,639381.0,32141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601609,1782736.00
03/27/2017 04:00,2,0.000,ALERT,213.06,303.28,59.954,1490601604,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,642013.9,642013.9,32101,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601611,1782737.00
03/27/2017 04:00,2,0.000,ALERT,212.61,301.77,59.912,1490601604,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,635879.9,635879.9,32004,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601613,1782738.00
03/27/2017 04:00,2,0.000,ALERT,212.16,301.17,59.949,1490601604,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,908906.9,908906.9,31377,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601615,1782739.00
03/27/2017 04:00,2,0.000,ALERT,212.83,301.77,59.944,1490601604,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,646457.1,646457.1,32163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601616,1782740.00
03/27/2017 04:00,2,0.000,ALERT,212.83,302.07,59.944,1490601604,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,640184.4,640184.4,31880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601618,1782741.00
03/27/2017 04:00,2,0.000,ALERT,213.51,302.98,59.949,1490601604,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,630240.3,630240.3,32078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601620,1782742.00
03/27/2017 04:00,2,0.000,ALERT,212.38,301.77,59.944,1490601604,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,648245.5,648245.5,31967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601622,1782743.00
03/27/2017 04:00,2,0.000,ALERT,212.61,299.97,59.912,1490601604,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,741576.7,741576.7,32688,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601624,1782744.00
03/27/2017 04:00,2,0.000,ALERT,213.06,303.58,59.949,1490601604,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,659538.6,659538.6,31932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601626,1782745.00
03/27/2017 04:00,2,0.000,ALERT,212.61,302.07,59.949,1490601604,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32086,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601627,1782746.00
03/27/2017 04:00,2,0.000,ALERT,213.06,301.77,59.949,1490601604,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,644948.9,644948.9,32059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601629,1782747.00
03/27/2017 04:00,2,0.000,ALERT,213.06,301.17,59.928,1490601604,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,615664.7,615664.7,32368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601631,1782748.00
03/27/2017 04:00,2,0.000,ALERT,212.61,301.77,59.954,1490601604,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,899856.6,899856.6,31434,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601633,1782749.00
03/27/2017 04:00,2,0.000,ALERT,213.29,301.17,59.949,1490601604,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,958723.4,958723.4,31543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601635,1782750.00
03/27/2017 04:00,2,0.000,ALERT,213.06,303.58,59.938,1490601604,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,640718.0,640718.0,32131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601636,1782751.00
03/27/2017 04:00,2,0.000,ALERT,212.38,301.77,59.959,1490601604,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,949586.6,949586.6,31663,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601638,1782752.00
03/27/2017 04:00,2,0.000,ALERT,213.06,302.98,59.965,1490601604,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,590626.1,590626.1,32170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601640,1782753.00
03/27/2017 04:00,2,0.000,ALERT,212.61,300.87,59.965,1490601604,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,644098.1,644098.1,32247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601642,1782754.00
03/27/2017 04:00,2,0.000,ALERT,213.06,303.28,60.002,1490601604,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,652943.0,652943.0,31758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601644,1782755.00
03/27/2017 04:00,2,0.000,ALERT,213.74,303.28,59.949,1490601604,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,653177.8,653177.8,31599,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601646,1782756.00
03/27/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1490601604,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,645132.6,645132.6,31944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601648,1782757.00
03/27/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1490601604,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,641835.7,641835.7,31928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601649,1782758.00
03/27/2017 04:00,2,0.000,ALERT,213.06,301.77,59.965,1490601604,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,649649.5,649649.5,31776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601651,1782759.00
03/27/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1490601604,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,638270.3,638270.3,32135,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601653,1782760.00
03/27/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1490601604,"274151322000088","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,862033.4,862033.4,31651,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601655,1782761.00
03/27/2017 04:00,2,0.000,ALERT,213.06,300.57,59.959,1490601604,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,742061.9,742061.9,32614,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601657,1782762.00
03/27/2017 04:00,2,0.000,ALERT,212.38,301.77,59.970,1490601604,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,634168.4,634168.4,32150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601658,1782763.00
03/27/2017 04:00,2,0.000,ALERT,212.83,304.18,59.970,1490601604,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,654647.4,654647.4,32005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601660,1782764.00
03/27/2017 04:00,2,0.000,ALERT,212.83,301.47,59.970,1490601604,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,642614.1,642614.1,32206,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601662,1782765.00
03/27/2017 04:00,2,0.000,ALERT,212.38,301.77,59.975,1490601604,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,880510.3,880510.3,31549,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601664,1782766.00
03/27/2017 04:00,2,0.000,ALERT,213.51,302.98,59.970,1490601604,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,639812.2,639812.2,32166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601666,1782767.00
03/27/2017 04:00,2,0.000,ALERT,212.61,301.47,59.981,1490601604,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,641533.6,641533.6,32023,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601667,1782768.00
03/27/2017 04:00,2,0.000,ALERT,212.83,302.98,59.944,1490601604,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,660927.4,660927.4,31514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601669,1782769.00
03/27/2017 04:00,2,0.000,ALERT,213.29,302.37,60.007,1490601604,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,650611.4,650611.4,31582,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601671,1782770.00
03/27/2017 04:00,2,0.000,ALERT,213.06,303.58,59.970,1490601604,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,663088.2,663088.2,31494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601673,1782771.00
03/27/2017 04:00,2,0.000,ALERT,213.06,303.28,59.965,1490601604,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,653857.1,653857.1,31690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601675,1782772.00
03/27/2017 04:00,2,0.000,ALERT,213.06,302.98,59.975,1490601604,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,639852.7,639852.7,32043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601676,1782773.00
03/27/2017 04:00,2,0.000,ALERT,213.51,303.88,59.970,1490601604,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,653809.6,653809.6,31566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490601678,1782774.00
03/27/2017 04:00,2,0.000,ALERT,212.61,299.37,60.002,1490601604,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,852183.2,852183.2,31920,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490601680,1782775.00
03/27/2017 04:15,2,0.000,ALERT,213.74,302.98,59.970,1490602503,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,652926.7,652926.7,31605,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602505,1782776.00
03/27/2017 04:15,2,0.000,ALERT,212.38,299.67,59.975,1490602503,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,878071.5,878071.5,31612,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602507,1782777.00
03/27/2017 04:15,2,0.000,ALERT,213.51,302.68,59.975,1490602503,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,639381.0,639381.0,32143,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602509,1782778.00
03/27/2017 04:15,2,0.000,ALERT,213.06,302.98,59.986,1490602503,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,642013.9,642013.9,32103,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602511,1782779.00
03/27/2017 04:15,2,0.000,ALERT,212.38,302.07,59.975,1490602503,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,635879.9,635879.9,32006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602513,1782780.00
03/27/2017 04:15,2,0.000,ALERT,211.93,299.37,59.975,1490602503,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,908906.9,908906.9,31379,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602515,1782781.00
03/27/2017 04:15,2,0.000,ALERT,212.83,302.07,59.981,1490602503,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,646457.1,646457.1,32165,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602517,1782782.00
03/27/2017 04:15,2,0.000,ALERT,212.61,302.37,59.981,1490602503,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,640184.4,640184.4,31882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602518,1782783.00
03/27/2017 04:15,2,0.000,ALERT,213.29,303.28,60.023,1490602503,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,630240.3,630240.3,32080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602520,1782784.00
03/27/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1490602503,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,648245.5,648245.5,31969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602522,1782785.00
03/27/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1490602503,"274151322000094","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,741576.7,741576.7,32690,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602524,1782786.00
