ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 04:15,2,0.000,ALERT,212.83,303.28,59.986,1490602503,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,659538.6,659538.6,31934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602526,1782787.00
03/27/2017 04:15,2,0.000,ALERT,212.38,302.37,59.991,1490602503,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,642047.9,642047.9,32088,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602528,1782788.00
03/27/2017 04:15,2,0.000,ALERT,212.83,302.07,60.028,1490602503,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,644948.9,644948.9,32061,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602529,1782789.00
03/27/2017 04:15,2,0.000,ALERT,212.83,301.47,60.002,1490602503,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,615664.7,615664.7,32370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602531,1782790.00
03/27/2017 04:15,2,0.000,ALERT,212.16,299.67,60.007,1490602503,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,899856.6,899856.6,31436,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602533,1782791.00
03/27/2017 04:15,2,0.000,ALERT,212.83,299.37,59.996,1490602503,"274151322000076","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,958723.4,958723.4,31545,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602535,1782792.00
03/27/2017 04:15,2,0.000,ALERT,212.61,303.28,59.996,1490602503,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,640718.0,640718.0,32133,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602537,1782793.00
03/27/2017 04:15,2,0.000,ALERT,211.93,300.57,59.991,1490602503,"274151322000095","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,949586.6,949586.6,31665,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602538,1782794.00
03/27/2017 04:15,2,0.000,ALERT,212.83,302.68,59.959,1490602503,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,590626.1,590626.1,32172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602540,1782795.00
03/27/2017 04:15,2,0.000,ALERT,212.61,301.17,59.944,1490602503,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,644098.1,644098.1,32249,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602542,1782796.00
03/27/2017 04:15,2,0.000,ALERT,212.61,302.68,59.986,1490602503,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,652943.0,652943.0,31760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602544,1782797.00
03/27/2017 04:15,2,0.000,ALERT,213.51,302.68,59.991,1490602503,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,653177.8,653177.8,31601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602546,1782798.00
03/27/2017 04:15,2,0.000,ALERT,213.29,302.37,59.991,1490602503,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,645132.6,645132.6,31946,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602547,1782799.00
03/27/2017 04:15,2,0.000,ALERT,213.06,301.77,59.986,1490602503,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,641835.7,641835.7,31930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602549,1782800.00
03/27/2017 04:15,2,0.000,ALERT,213.06,302.37,59.949,1490602503,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,649649.5,649649.5,31778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602551,1782801.00
03/27/2017 04:15,2,0.000,ALERT,213.06,301.47,59.996,1490602503,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,638270.3,638270.3,32137,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602553,1782802.00
03/27/2017 04:15,2,0.000,ALERT,211.70,299.37,59.986,1490602503,"274151322000088","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,862033.4,862033.4,31653,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602555,1782803.00
03/27/2017 04:15,2,0.000,ALERT,212.83,299.07,59.986,1490602503,"274151322000068","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,742061.9,742061.9,32616,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602556,1782804.00
03/27/2017 04:15,2,0.000,ALERT,212.38,302.07,59.975,1490602503,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,634168.4,634168.4,32152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602558,1782805.00
03/27/2017 04:15,2,0.000,ALERT,212.61,303.58,59.991,1490602503,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,654647.4,654647.4,32007,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602560,1782806.00
03/27/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1490602503,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,642614.1,642614.1,32208,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602562,1782807.00
03/27/2017 04:15,2,0.000,ALERT,211.93,300.57,59.986,1490602503,"274151322000054","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,880510.3,880510.3,31551,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602564,1782808.00
03/27/2017 04:15,2,0.000,ALERT,213.29,302.68,60.018,1490602503,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,639812.2,639812.2,32168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602565,1782809.00
03/27/2017 04:15,2,0.000,ALERT,213.06,302.37,60.023,1490602503,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,641533.6,641533.6,32025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602567,1782810.00
03/27/2017 04:15,2,0.000,ALERT,212.83,303.58,60.028,1490602503,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,660927.4,660927.4,31516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602569,1782811.00
03/27/2017 04:15,2,0.000,ALERT,213.29,302.98,59.986,1490602503,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,650611.4,650611.4,31584,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602571,1782812.00
03/27/2017 04:15,2,0.000,ALERT,213.06,303.58,59.986,1490602503,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,663088.2,663088.2,31496,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602573,1782813.00
03/27/2017 04:15,2,0.000,ALERT,213.06,303.58,59.991,1490602503,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,653857.1,653857.1,31692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602575,1782814.00
03/27/2017 04:15,2,0.000,ALERT,213.06,303.28,59.986,1490602503,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,639852.7,639852.7,32045,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490602576,1782815.00
03/27/2017 04:15,2,0.000,ALERT,213.51,303.88,59.991,1490602503,"201051344000576","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,653809.6,653809.6,31568,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602578,1782816.00
03/27/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1490602503,"274151322000087","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,852183.2,852183.2,31922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490602580,1782817.00
03/27/2017 04:30,2,0.000,ALERT,213.29,302.68,59.986,1490603403,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,652926.7,652926.7,31607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603405,1782818.00
03/27/2017 04:30,2,0.000,ALERT,212.38,301.17,59.981,1490603403,"274151322000085","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,878071.5,878071.5,31614,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603407,1782819.00
03/27/2017 04:30,2,0.000,ALERT,213.51,302.37,59.986,1490603403,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,639381.0,639381.0,32145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603409,1782820.00
03/27/2017 04:30,2,0.000,ALERT,213.06,303.28,59.970,1490603403,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,642013.9,642013.9,32105,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603411,1782821.00
03/27/2017 04:30,2,0.000,ALERT,212.61,301.77,59.970,1490603403,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,635879.9,635879.9,32008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603413,1782822.00
03/27/2017 04:30,2,0.000,ALERT,211.93,300.87,59.959,1490603403,"274151322000052","219011344069620",0.00,3.70,0,296.06,302.98,0.0,0.0,0.000,908906.9,908906.9,31381,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603414,1782823.00
03/27/2017 04:30,2,0.000,ALERT,212.83,301.77,60.023,1490603403,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,646457.1,646457.1,32167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603416,1782824.00
03/27/2017 04:30,2,0.000,ALERT,212.61,301.77,59.970,1490603403,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,640184.4,640184.4,31884,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603418,1782825.00
03/27/2017 04:30,2,0.000,ALERT,213.06,302.37,59.970,1490603403,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,630240.3,630240.3,32082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603420,1782826.00
03/27/2017 04:30,2,0.000,ALERT,212.38,301.47,59.954,1490603403,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,648245.5,648245.5,31971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603422,1782827.00
03/27/2017 04:30,2,0.000,ALERT,211.93,299.97,59.965,1490603403,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,741576.7,741576.7,32692,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603423,1782828.00
03/27/2017 04:30,2,0.000,ALERT,212.83,303.28,59.991,1490603403,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,659538.6,659538.6,31936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603425,1782829.00
03/27/2017 04:30,2,0.000,ALERT,212.38,301.77,59.975,1490603403,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,642047.9,642047.9,32090,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603427,1782830.00
03/27/2017 04:30,2,0.000,ALERT,212.61,301.17,59.975,1490603403,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,644948.9,644948.9,32063,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603429,1782831.00
03/27/2017 04:30,2,0.000,ALERT,212.83,300.57,59.959,1490603403,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,615664.7,615664.7,32372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603430,1782832.00
03/27/2017 04:30,2,0.000,ALERT,212.16,300.87,59.970,1490603403,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,899856.6,899856.6,31438,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603432,1782833.00
03/27/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1490603403,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,958723.4,958723.4,31547,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603434,1782834.00
03/27/2017 04:30,2,0.000,ALERT,212.61,303.28,59.938,1490603403,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,640718.0,640718.0,32135,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603436,1782835.00
03/27/2017 04:30,2,0.000,ALERT,212.16,301.47,59.933,1490603403,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,949586.6,949586.6,31667,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603438,1782836.00
03/27/2017 04:30,2,0.000,ALERT,212.61,302.37,59.981,1490603403,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,590626.1,590626.1,32174,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603440,1782837.00
03/27/2017 04:30,2,0.000,ALERT,212.38,300.57,59.986,1490603403,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,644098.1,644098.1,32251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603441,1782838.00
03/27/2017 04:30,2,0.000,ALERT,212.61,302.68,59.996,1490603403,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,652943.0,652943.0,31762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603443,1782839.00
03/27/2017 04:30,2,0.000,ALERT,213.29,302.68,59.981,1490603403,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,653177.8,653177.8,31603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603445,1782840.00
03/27/2017 04:30,2,0.000,ALERT,212.83,301.17,59.981,1490603403,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,645132.6,645132.6,31948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603447,1782841.00
03/27/2017 04:30,2,0.000,ALERT,212.83,300.87,59.981,1490603403,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,641835.7,641835.7,31932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603449,1782842.00
03/27/2017 04:30,2,0.000,ALERT,212.83,301.47,59.981,1490603403,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,649649.5,649649.5,31780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603451,1782843.00
03/27/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1490603403,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,638270.3,638270.3,32139,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603452,1782844.00
03/27/2017 04:30,2,0.000,ALERT,211.93,300.87,59.970,1490603403,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,862033.4,862033.4,31655,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603454,1782845.00
03/27/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1490603403,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,742061.9,742061.9,32618,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603456,1782846.00
03/27/2017 04:30,2,0.000,ALERT,212.38,301.17,59.986,1490603403,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,634168.4,634168.4,32154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603458,1782847.00
03/27/2017 04:30,2,0.000,ALERT,212.38,302.98,59.970,1490603403,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,654647.4,654647.4,32009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603459,1782848.00
03/27/2017 04:30,2,0.000,ALERT,212.61,300.57,59.954,1490603403,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,642614.1,642614.1,32210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603461,1782849.00
03/27/2017 04:30,2,0.000,ALERT,211.93,301.17,59.991,1490603403,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,880510.3,880510.3,31553,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603463,1782850.00
03/27/2017 04:30,2,0.000,ALERT,213.06,302.07,59.970,1490603403,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,639812.2,639812.2,32170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603465,1782851.00
03/27/2017 04:30,2,0.000,ALERT,212.61,300.87,59.975,1490603403,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,641533.6,641533.6,32027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603467,1782852.00
03/27/2017 04:30,2,0.000,ALERT,212.83,302.68,59.975,1490603403,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,660927.4,660927.4,31518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603468,1782853.00
03/27/2017 04:30,2,0.000,ALERT,212.83,301.77,59.986,1490603403,"201051344000648","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,650611.4,650611.4,31586,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603470,1782854.00
03/27/2017 04:30,2,0.000,ALERT,212.83,303.28,59.975,1490603403,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,663088.2,663088.2,31498,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603472,1782855.00
03/27/2017 04:30,2,0.000,ALERT,213.06,302.98,59.944,1490603403,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,653857.1,653857.1,31694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603474,1782856.00
03/27/2017 04:30,2,0.000,ALERT,212.83,302.37,59.965,1490603403,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,639852.7,639852.7,32047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603476,1782857.00
03/27/2017 04:30,2,0.000,ALERT,213.29,303.28,59.975,1490603403,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,653809.6,653809.6,31570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490603477,1782858.00
03/27/2017 04:30,2,0.000,ALERT,212.38,299.67,59.933,1490603403,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,852183.2,852183.2,31924,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490603479,1782859.00
03/27/2017 04:45,2,0.000,ALERT,213.51,303.28,59.981,1490604304,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,652926.7,652926.7,31609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604306,1782860.00
03/27/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1490604304,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,878071.5,878071.5,31616,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604308,1782861.00
03/27/2017 04:45,2,0.000,ALERT,213.51,303.28,59.981,1490604304,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,639381.0,639381.0,32147,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604309,1782862.00
03/27/2017 04:45,2,0.000,ALERT,213.29,303.58,59.991,1490604304,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,642013.9,642013.9,32107,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604311,1782863.00
03/27/2017 04:45,2,0.000,ALERT,212.16,301.17,59.928,1490604304,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,635879.9,635879.9,32010,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604313,1782864.00
03/27/2017 04:45,2,0.000,ALERT,211.93,300.57,59.975,1490604304,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,908906.9,908906.9,31383,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604315,1782865.00
03/27/2017 04:45,2,0.000,ALERT,212.61,301.47,59.981,1490604304,"201051344000585","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,646457.1,646457.1,32169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604317,1782866.00
03/27/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1490604304,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,640184.4,640184.4,31886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604318,1782867.00
03/27/2017 04:45,2,0.000,ALERT,213.06,302.07,59.975,1490604304,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,630240.3,630240.3,32084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604320,1782868.00
03/27/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1490604304,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,648245.5,648245.5,31973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604322,1782869.00
03/27/2017 04:45,2,0.000,ALERT,212.38,299.97,59.959,1490604304,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,741576.7,741576.7,32694,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604324,1782870.00
03/27/2017 04:45,2,0.000,ALERT,212.83,303.88,60.002,1490604304,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,659538.6,659538.6,31938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604326,1782871.00
03/27/2017 04:45,2,0.000,ALERT,212.38,301.77,59.965,1490604304,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,642047.9,642047.9,32092,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604327,1782872.00
03/27/2017 04:45,2,0.000,ALERT,212.38,301.17,59.996,1490604304,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,644948.9,644948.9,32065,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604329,1782873.00
03/27/2017 04:45,2,0.000,ALERT,212.61,300.57,59.965,1490604304,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,615664.7,615664.7,32374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604331,1782874.00
03/27/2017 04:45,2,0.000,ALERT,212.38,301.47,59.970,1490604304,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,899856.6,899856.6,31440,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604333,1782875.00
03/27/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1490604304,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,958723.4,958723.4,31549,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604335,1782876.00
03/27/2017 04:45,2,0.000,ALERT,212.83,303.88,59.975,1490604304,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,640718.0,640718.0,32137,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604336,1782877.00
03/27/2017 04:45,2,0.000,ALERT,212.16,301.47,59.965,1490604304,"274151322000095","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,949586.6,949586.6,31669,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604338,1782878.00
03/27/2017 04:45,2,0.000,ALERT,212.83,303.28,59.975,1490604304,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,590626.1,590626.1,32176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604340,1782879.00
03/27/2017 04:45,2,0.000,ALERT,212.38,300.27,59.981,1490604304,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,644098.1,644098.1,32253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604342,1782880.00
03/27/2017 04:45,2,0.000,ALERT,212.83,303.28,59.986,1490604304,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,652943.0,652943.0,31764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604344,1782881.00
03/27/2017 04:45,2,0.000,ALERT,213.51,303.28,59.991,1490604304,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,653177.8,653177.8,31605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604346,1782882.00
03/27/2017 04:45,2,0.000,ALERT,212.61,301.17,59.986,1490604304,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,645132.6,645132.6,31950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604348,1782883.00
03/27/2017 04:45,2,0.000,ALERT,212.61,300.57,59.986,1490604304,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,641835.7,641835.7,31934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604349,1782884.00
03/27/2017 04:45,2,0.000,ALERT,212.61,301.17,60.007,1490604304,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,649649.5,649649.5,31782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604351,1782885.00
03/27/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1490604304,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,638270.3,638270.3,32141,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604353,1782886.00
03/27/2017 04:45,2,0.000,ALERT,211.93,300.57,59.996,1490604304,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,862033.4,862033.4,31657,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604355,1782887.00
03/27/2017 04:45,2,0.000,ALERT,213.06,299.37,60.023,1490604304,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,742061.9,742061.9,32620,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604357,1782888.00
03/27/2017 04:45,2,0.000,ALERT,211.93,301.17,60.007,1490604304,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,634168.4,634168.4,32156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604358,1782889.00
03/27/2017 04:45,2,0.000,ALERT,212.38,303.88,59.996,1490604304,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,654647.4,654647.4,32011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604360,1782890.00
03/27/2017 04:45,2,0.000,ALERT,212.61,301.17,60.018,1490604304,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,642614.1,642614.1,32212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604362,1782891.00
03/27/2017 04:45,2,0.000,ALERT,212.16,300.27,60.007,1490604304,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,880510.3,880510.3,31555,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604364,1782892.00
03/27/2017 04:45,2,0.000,ALERT,213.06,302.68,60.002,1490604304,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,639812.2,639812.2,32172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604366,1782893.00
03/27/2017 04:45,2,0.000,ALERT,212.38,301.17,60.007,1490604304,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,641533.6,641533.6,32029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604367,1782894.00
03/27/2017 04:45,2,0.000,ALERT,212.61,303.28,60.002,1490604304,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,660927.4,660927.4,31520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604369,1782895.00
03/27/2017 04:45,2,0.000,ALERT,213.06,302.98,60.049,1490604304,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,650611.4,650611.4,31588,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604371,1782896.00
03/27/2017 04:45,2,0.000,ALERT,213.06,304.18,60.028,1490604304,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,663088.2,663088.2,31500,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604373,1782897.00
03/27/2017 04:45,2,0.000,ALERT,212.83,303.58,60.002,1490604304,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,653857.1,653857.1,31696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604375,1782898.00
03/27/2017 04:45,2,0.000,ALERT,213.06,303.28,60.002,1490604304,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,639852.7,639852.7,32049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490604376,1782899.00
03/27/2017 04:45,2,0.000,ALERT,213.29,303.88,60.002,1490604304,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,653809.6,653809.6,31572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604378,1782900.00
03/27/2017 04:45,2,0.000,ALERT,212.38,299.37,59.986,1490604304,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,852183.2,852183.2,31926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490604380,1782901.00
03/27/2017 05:00,2,0.000,ALERT,213.06,302.98,59.991,1490605203,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,652926.7,652926.7,31611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605205,1782902.00
03/27/2017 05:00,2,0.000,ALERT,211.93,299.67,59.991,1490605203,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,878071.5,878071.5,31618,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605207,1782903.00
03/27/2017 05:00,2,0.000,ALERT,213.06,302.37,59.996,1490605203,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,639381.0,639381.0,32149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605209,1782904.00
03/27/2017 05:00,2,0.000,ALERT,212.61,302.37,60.002,1490605203,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,642013.9,642013.9,32109,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605211,1782905.00
03/27/2017 05:00,2,0.000,ALERT,211.93,301.17,60.007,1490605203,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,635879.9,635879.9,32012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605212,1782906.00
03/27/2017 05:00,2,0.000,ALERT,211.48,300.57,60.002,1490605203,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,908906.9,908906.9,31385,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605214,1782907.00
03/27/2017 05:00,2,0.000,ALERT,212.16,301.17,59.996,1490605203,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,646457.1,646457.1,32171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605216,1782908.00
03/27/2017 05:00,2,0.000,ALERT,212.16,301.47,60.002,1490605203,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,640184.4,640184.4,31888,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605218,1782909.00
03/27/2017 05:00,2,0.000,ALERT,212.61,301.77,60.002,1490605203,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,630240.3,630240.3,32086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605220,1782910.00
03/27/2017 05:00,2,0.000,ALERT,211.70,301.17,59.996,1490605203,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,648245.5,648245.5,31975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605222,1782911.00
03/27/2017 05:00,2,0.000,ALERT,211.93,299.97,59.996,1490605203,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,741576.7,741576.7,32696,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605223,1782912.00
03/27/2017 05:00,2,0.000,ALERT,212.61,303.58,59.991,1490605203,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,659538.6,659538.6,31940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605225,1782913.00
03/27/2017 05:00,2,0.000,ALERT,211.93,301.47,59.996,1490605203,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,642047.9,642047.9,32094,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605227,1782914.00
03/27/2017 05:00,2,0.000,ALERT,212.16,300.87,60.028,1490605203,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,644948.9,644948.9,32067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605229,1782915.00
03/27/2017 05:00,2,0.000,ALERT,212.38,300.57,59.991,1490605203,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,615664.7,615664.7,32376,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605231,1782916.00
03/27/2017 05:00,2,0.000,ALERT,211.70,300.87,59.991,1490605203,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,899856.6,899856.6,31442,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605233,1782917.00
03/27/2017 05:00,2,0.000,ALERT,212.38,300.87,60.002,1490605203,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,958723.4,958723.4,31551,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605234,1782918.00
03/27/2017 05:00,2,0.000,ALERT,212.16,302.98,59.991,1490605203,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,640718.0,640718.0,32139,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605236,1782919.00
03/27/2017 05:00,2,0.000,ALERT,211.70,301.47,59.986,1490605203,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,949586.6,949586.6,31671,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605238,1782920.00
03/27/2017 05:00,2,0.000,ALERT,212.16,302.68,59.996,1490605203,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,590626.1,590626.1,32178,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605240,1782921.00
03/27/2017 05:00,2,0.000,ALERT,211.93,300.27,60.034,1490605203,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,644098.1,644098.1,32255,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605242,1782922.00
03/27/2017 05:00,2,0.000,ALERT,212.38,302.68,60.018,1490605203,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,652943.0,652943.0,31766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605243,1782923.00
03/27/2017 05:00,2,0.000,ALERT,212.83,302.37,59.986,1490605203,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,653177.8,653177.8,31607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605245,1782924.00
03/27/2017 05:00,2,0.000,ALERT,212.38,301.17,59.991,1490605203,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,645132.6,645132.6,31952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605247,1782925.00
03/27/2017 05:00,2,0.000,ALERT,212.38,300.57,59.949,1490605203,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,641835.7,641835.7,31936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605249,1782926.00
03/27/2017 05:00,2,0.000,ALERT,212.38,301.17,59.991,1490605203,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,649649.5,649649.5,31784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605250,1782927.00
03/27/2017 05:00,2,0.000,ALERT,212.16,300.27,60.023,1490605203,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,638270.3,638270.3,32143,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605252,1782928.00
03/27/2017 05:00,2,0.000,ALERT,211.25,299.97,59.991,1490605203,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,862033.4,862033.4,31659,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605254,1782929.00
03/27/2017 05:00,2,0.000,ALERT,212.38,299.37,59.986,1490605203,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,742061.9,742061.9,32622,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605256,1782930.00
03/27/2017 05:00,2,0.000,ALERT,212.16,302.98,60.034,1490605203,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,654647.4,654647.4,32013,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605259,1782931.00
