ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 05:00,2,0.000,ALERT,212.16,300.57,59.986,1490605203,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,642614.1,642614.1,32214,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605261,1782932.00
03/27/2017 05:00,2,0.000,ALERT,211.48,300.27,59.991,1490605203,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,880510.3,880510.3,31557,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605262,1782933.00
03/27/2017 05:00,2,0.000,ALERT,212.61,301.77,59.981,1490605203,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,639812.2,639812.2,32174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605264,1782934.00
03/27/2017 05:00,2,0.000,ALERT,212.16,300.87,60.023,1490605203,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,641533.6,641533.6,32031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605266,1782935.00
03/27/2017 05:00,2,0.000,ALERT,212.16,302.98,59.954,1490605203,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,660927.4,660927.4,31522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605268,1782936.00
03/27/2017 05:00,2,0.000,ALERT,212.38,301.77,59.986,1490605203,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,650611.4,650611.4,31590,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605270,1782937.00
03/27/2017 05:00,2,0.000,ALERT,212.38,303.58,59.996,1490605203,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,663088.2,663088.2,31502,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605271,1782938.00
03/27/2017 05:00,2,0.000,ALERT,212.38,302.98,59.986,1490605203,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,653857.1,653857.1,31698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490605273,1782939.00
03/27/2017 05:00,2,0.000,ALERT,212.38,302.68,59.970,1490605203,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,639852.7,639852.7,32051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605275,1782940.00
03/27/2017 05:00,2,0.000,ALERT,212.83,303.28,59.938,1490605203,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,653809.6,653809.6,31574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605277,1782941.00
03/27/2017 05:00,2,0.000,ALERT,211.70,298.77,59.975,1490605203,"274151322000087","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,852183.2,852183.2,31928,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605279,1782942.00
03/27/2017 05:00,2,0.000,ALERT,211.70,300.87,60.012,1490605203,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,634168.4,634168.4,32158,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490605281,1782943.00
03/27/2017 05:15,2,0.000,ALERT,212.61,301.77,59.981,1490606103,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,652926.7,652926.7,31613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606105,1782944.00
03/27/2017 05:15,2,0.000,ALERT,211.70,299.37,59.970,1490606103,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,878071.5,878071.5,31620,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606107,1782945.00
03/27/2017 05:15,2,0.000,ALERT,212.61,301.77,59.981,1490606103,"201051344000633","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,639381.0,639381.0,32151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606109,1782946.00
03/27/2017 05:15,2,0.000,ALERT,212.16,301.77,59.986,1490606103,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,642013.9,642013.9,32111,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606111,1782947.00
03/27/2017 05:15,2,0.000,ALERT,211.70,300.27,59.981,1490606103,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,635879.9,635879.9,32014,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606112,1782948.00
03/27/2017 05:15,2,0.000,ALERT,211.25,299.37,59.986,1490606103,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,908906.9,908906.9,31387,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606114,1782949.00
03/27/2017 05:15,2,0.000,ALERT,211.93,300.27,59.975,1490606103,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,646457.1,646457.1,32173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606116,1782950.00
03/27/2017 05:15,2,0.000,ALERT,211.93,300.87,59.991,1490606103,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,640184.4,640184.4,31890,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606118,1782951.00
03/27/2017 05:15,2,0.000,ALERT,212.38,301.17,59.991,1490606103,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,630240.3,630240.3,32088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606120,1782952.00
03/27/2017 05:15,2,0.000,ALERT,211.48,300.27,59.981,1490606103,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,648245.5,648245.5,31977,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606122,1782953.00
03/27/2017 05:15,2,0.000,ALERT,211.25,298.77,59.975,1490606103,"274151322000094","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,741576.7,741576.7,32698,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606123,1782954.00
03/27/2017 05:15,2,0.000,ALERT,212.16,302.37,59.986,1490606103,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,659538.6,659538.6,31942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606125,1782955.00
03/27/2017 05:15,2,0.000,ALERT,211.70,300.57,59.986,1490606103,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,642047.9,642047.9,32096,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606127,1782956.00
03/27/2017 05:15,2,0.000,ALERT,211.93,299.97,59.975,1490606103,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,644948.9,644948.9,32069,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606129,1782957.00
03/27/2017 05:15,2,0.000,ALERT,211.93,299.67,59.981,1490606103,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,615664.7,615664.7,32378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606130,1782958.00
03/27/2017 05:15,2,0.000,ALERT,211.70,299.67,59.981,1490606103,"274151322000083","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,899856.6,899856.6,31444,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606132,1782959.00
03/27/2017 05:15,2,0.000,ALERT,211.93,299.37,59.975,1490606103,"274151322000076","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,958723.4,958723.4,31553,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606134,1782960.00
03/27/2017 05:15,2,0.000,ALERT,211.93,302.37,59.970,1490606103,"201051344000868","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,640718.0,640718.0,32141,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606136,1782961.00
03/27/2017 05:15,2,0.000,ALERT,211.25,299.97,59.965,1490606103,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,949586.6,949586.6,31673,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606138,1782962.00
03/27/2017 05:15,2,0.000,ALERT,211.93,301.77,59.996,1490606103,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,590626.1,590626.1,32180,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606140,1782963.00
03/27/2017 05:15,2,0.000,ALERT,211.70,299.37,59.970,1490606103,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,644098.1,644098.1,32257,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606142,1782964.00
03/27/2017 05:15,2,0.000,ALERT,211.93,301.77,59.981,1490606103,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,652943.0,652943.0,31768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606144,1782965.00
03/27/2017 05:15,2,0.000,ALERT,212.61,301.77,59.975,1490606103,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,653177.8,653177.8,31609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606145,1782966.00
03/27/2017 05:15,2,0.000,ALERT,212.16,300.27,59.970,1490606103,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,645132.6,645132.6,31954,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606147,1782967.00
03/27/2017 05:15,2,0.000,ALERT,211.93,299.67,59.981,1490606103,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,641835.7,641835.7,31938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606149,1782968.00
03/27/2017 05:15,2,0.000,ALERT,212.16,300.27,59.970,1490606103,"201051344001145","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,649649.5,649649.5,31786,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606151,1782969.00
03/27/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1490606103,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,638270.3,638270.3,32145,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606153,1782970.00
03/27/2017 05:15,2,0.000,ALERT,210.80,298.77,59.975,1490606103,"274151322000088","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,862033.4,862033.4,31661,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606154,1782971.00
03/27/2017 05:15,2,0.000,ALERT,211.93,298.47,59.965,1490606103,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,742061.9,742061.9,32624,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606156,1782972.00
03/27/2017 05:15,2,0.000,ALERT,211.25,299.67,59.975,1490606103,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,634168.4,634168.4,32160,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606158,1782973.00
03/27/2017 05:15,2,0.000,ALERT,211.70,302.37,59.975,1490606103,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,654647.4,654647.4,32015,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606160,1782974.00
03/27/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1490606103,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,642614.1,642614.1,32216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606162,1782975.00
03/27/2017 05:15,2,0.000,ALERT,211.03,299.07,59.949,1490606103,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,880510.3,880510.3,31559,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606163,1782976.00
03/27/2017 05:15,2,0.000,ALERT,212.16,301.17,59.986,1490606103,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,639812.2,639812.2,32176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606165,1782977.00
03/27/2017 05:15,2,0.000,ALERT,211.70,299.67,59.970,1490606103,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,641533.6,641533.6,32033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606167,1782978.00
03/27/2017 05:15,2,0.000,ALERT,211.70,301.77,59.965,1490606103,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,660927.4,660927.4,31524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606169,1782979.00
03/27/2017 05:15,2,0.000,ALERT,212.16,300.87,59.970,1490606103,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,650611.4,650611.4,31592,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606171,1782980.00
03/27/2017 05:15,2,0.000,ALERT,211.93,302.07,59.970,1490606103,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,663088.2,663088.2,31504,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606172,1782981.00
03/27/2017 05:15,2,0.000,ALERT,211.93,301.47,59.970,1490606103,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,653857.1,653857.1,31700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606174,1782982.00
03/27/2017 05:15,2,0.000,ALERT,212.16,301.77,59.975,1490606103,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,639852.7,639852.7,32053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490606176,1782983.00
03/27/2017 05:15,2,0.000,ALERT,212.38,302.07,59.965,1490606103,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,653809.6,653809.6,31576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606178,1782984.00
03/27/2017 05:15,2,0.000,ALERT,211.25,297.87,59.965,1490606103,"274151322000087","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,852183.2,852183.2,31930,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490606180,1782985.00
03/27/2017 05:30,2,0.000,ALERT,212.16,300.87,59.965,1490607003,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,652926.7,652926.7,31615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607005,1782986.00
03/27/2017 05:30,2,0.000,ALERT,211.03,298.47,59.928,1490607003,"274151322000085","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,878071.5,878071.5,31622,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607007,1782987.00
03/27/2017 05:30,2,0.000,ALERT,212.16,300.87,59.970,1490607003,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,639381.0,639381.0,32153,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607009,1782988.00
03/27/2017 05:30,2,0.000,ALERT,211.70,300.87,59.970,1490607003,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,642013.9,642013.9,32113,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607010,1782989.00
03/27/2017 05:30,2,0.000,ALERT,211.25,299.67,59.970,1490607003,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,635879.9,635879.9,32016,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607012,1782990.00
03/27/2017 05:30,2,0.000,ALERT,210.80,299.07,59.959,1490607003,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,908906.9,908906.9,31389,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607014,1782991.00
03/27/2017 05:30,2,0.000,ALERT,211.48,299.67,59.975,1490607003,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,646457.1,646457.1,32175,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607016,1782992.00
03/27/2017 05:30,2,0.000,ALERT,211.25,299.67,59.991,1490607003,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,640184.4,640184.4,31892,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607017,1782993.00
03/27/2017 05:30,2,0.000,ALERT,211.93,300.27,59.965,1490607003,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,630240.3,630240.3,32090,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607019,1782994.00
03/27/2017 05:30,2,0.000,ALERT,210.80,299.37,59.965,1490607003,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,648245.5,648245.5,31979,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607021,1782995.00
03/27/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1490607003,"274151322000094","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,741576.7,741576.7,32700,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607023,1782996.00
03/27/2017 05:30,2,0.000,ALERT,211.70,301.77,59.949,1490607003,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,659538.6,659538.6,31944,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607025,1782997.00
03/27/2017 05:30,2,0.000,ALERT,211.03,299.97,59.965,1490607003,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,642047.9,642047.9,32098,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607026,1782998.00
03/27/2017 05:30,2,0.000,ALERT,211.48,299.37,59.965,1490607003,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,644948.9,644948.9,32071,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607028,1782999.00
03/27/2017 05:30,2,0.000,ALERT,211.48,298.77,59.954,1490607003,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,615664.7,615664.7,32380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607030,1783000.00
03/27/2017 05:30,2,0.000,ALERT,211.03,299.37,59.944,1490607003,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,899856.6,899856.6,31446,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607032,1783001.00
03/27/2017 05:30,2,0.000,ALERT,211.70,298.17,59.949,1490607003,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,958723.4,958723.4,31555,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607034,1783002.00
03/27/2017 05:30,2,0.000,ALERT,211.70,302.07,59.986,1490607003,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,640718.0,640718.0,32143,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607035,1783003.00
03/27/2017 05:30,2,0.000,ALERT,211.03,299.67,59.959,1490607003,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,949586.6,949586.6,31675,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607037,1783004.00
03/27/2017 05:30,2,0.000,ALERT,211.70,301.17,59.965,1490607003,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,590626.1,590626.1,32182,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607039,1783005.00
03/27/2017 05:30,2,0.000,ALERT,211.03,298.47,59.996,1490607003,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,644098.1,644098.1,32259,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607041,1783006.00
03/27/2017 05:30,2,0.000,ALERT,211.48,301.17,59.965,1490607003,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,652943.0,652943.0,31770,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607043,1783007.00
03/27/2017 05:30,2,0.000,ALERT,212.16,301.17,59.965,1490607003,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,653177.8,653177.8,31611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607045,1783008.00
03/27/2017 05:30,2,0.000,ALERT,211.48,299.07,59.965,1490607003,"201051344000685","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,645132.6,645132.6,31956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607046,1783009.00
03/27/2017 05:30,2,0.000,ALERT,211.48,298.77,59.970,1490607003,"201051344000917","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,641835.7,641835.7,31940,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607048,1783010.00
03/27/2017 05:30,2,0.000,ALERT,211.48,299.37,59.965,1490607003,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,649649.5,649649.5,31788,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607050,1783011.00
03/27/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1490607003,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,638270.3,638270.3,32147,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607052,1783012.00
03/27/2017 05:30,2,0.000,ALERT,210.80,298.77,59.996,1490607003,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,862033.4,862033.4,31663,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607054,1783013.00
03/27/2017 05:30,2,0.000,ALERT,211.70,297.87,59.959,1490607003,"274151322000068","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,742061.9,742061.9,32626,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607055,1783014.00
03/27/2017 05:30,2,0.000,ALERT,210.80,299.07,59.949,1490607003,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,634168.4,634168.4,32162,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607057,1783015.00
03/27/2017 05:30,2,0.000,ALERT,211.48,301.47,59.959,1490607003,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,654647.4,654647.4,32017,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607059,1783016.00
03/27/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1490607003,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,642614.1,642614.1,32218,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607061,1783017.00
03/27/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1490607003,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,880510.3,880510.3,31561,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607063,1783018.00
03/27/2017 05:30,2,0.000,ALERT,211.93,300.57,59.954,1490607003,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,639812.2,639812.2,32178,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607065,1783019.00
03/27/2017 05:30,2,0.000,ALERT,211.03,299.07,59.954,1490607003,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,641533.6,641533.6,32035,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607066,1783020.00
03/27/2017 05:30,2,0.000,ALERT,211.70,301.17,59.912,1490607003,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,660927.4,660927.4,31526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607068,1783021.00
03/27/2017 05:30,2,0.000,ALERT,211.93,300.57,59.959,1490607003,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,650611.4,650611.4,31594,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607070,1783022.00
03/27/2017 05:30,2,0.000,ALERT,211.70,301.77,60.007,1490607003,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,663088.2,663088.2,31506,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607072,1783023.00
03/27/2017 05:30,2,0.000,ALERT,211.70,301.47,59.922,1490607003,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,653857.1,653857.1,31702,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607073,1783024.00
03/27/2017 05:30,2,0.000,ALERT,211.70,301.17,59.965,1490607003,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,639852.7,639852.7,32055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607075,1783025.00
03/27/2017 05:30,2,0.000,ALERT,212.16,301.77,59.965,1490607003,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,653809.6,653809.6,31578,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607077,1783026.00
03/27/2017 05:30,2,0.000,ALERT,211.25,298.17,59.975,1490607003,"274151322000087","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,852183.2,852183.2,31932,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607079,1783027.00
03/27/2017 05:45,2,0.000,ALERT,211.48,299.67,60.012,1490607903,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,652926.7,652926.7,31617,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607905,1783028.00
03/27/2017 05:45,2,0.000,ALERT,210.80,298.47,59.954,1490607903,"274151322000085","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,878071.5,878071.5,31624,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607907,1783029.00
03/27/2017 05:45,2,0.000,ALERT,211.70,299.97,59.991,1490607903,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,639381.0,639381.0,32155,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607909,1783030.00
03/27/2017 05:45,2,0.000,ALERT,211.25,300.27,59.965,1490607903,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,642013.9,642013.9,32115,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607911,1783031.00
03/27/2017 05:45,2,0.000,ALERT,210.35,298.77,59.959,1490607903,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,635879.9,635879.9,32018,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607913,1783032.00
03/27/2017 05:45,2,0.000,ALERT,210.35,297.87,59.922,1490607903,"274151322000052","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,908906.9,908906.9,31391,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607914,1783033.00
03/27/2017 05:45,2,0.000,ALERT,210.57,298.77,59.996,1490607903,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,646457.1,646457.1,32177,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607917,1783034.00
03/27/2017 05:45,2,0.000,ALERT,210.57,299.07,59.949,1490607903,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,640184.4,640184.4,31894,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607918,1783035.00
03/27/2017 05:45,2,0.000,ALERT,211.03,299.67,59.981,1490607903,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,630240.3,630240.3,32092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607920,1783036.00
03/27/2017 05:45,2,0.000,ALERT,210.12,298.77,59.954,1490607903,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,648245.5,648245.5,31981,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607922,1783037.00
03/27/2017 05:45,2,0.000,ALERT,210.80,297.26,59.944,1490607903,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,741576.7,741576.7,32702,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607924,1783038.00
03/27/2017 05:45,2,0.000,ALERT,211.25,300.87,59.928,1490607903,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,659538.6,659538.6,31946,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607926,1783039.00
03/27/2017 05:45,2,0.000,ALERT,210.57,299.07,59.944,1490607903,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,642047.9,642047.9,32100,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607927,1783040.00
03/27/2017 05:45,2,0.000,ALERT,210.57,298.47,59.949,1490607903,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,644948.9,644948.9,32073,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607929,1783041.00
03/27/2017 05:45,2,0.000,ALERT,210.80,298.17,59.938,1490607903,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,615664.7,615664.7,32382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607931,1783042.00
03/27/2017 05:45,2,0.000,ALERT,210.80,298.77,59.938,1490607903,"274151322000083","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,899856.6,899856.6,31448,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607933,1783043.00
03/27/2017 05:45,2,0.000,ALERT,211.25,297.57,59.949,1490607903,"274151322000076","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,958723.4,958723.4,31557,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607935,1783044.00
03/27/2017 05:45,2,0.000,ALERT,211.03,300.57,59.959,1490607903,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,640718.0,640718.0,32145,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607936,1783045.00
03/27/2017 05:45,2,0.000,ALERT,210.57,298.47,59.949,1490607903,"274151322000095","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,949586.6,949586.6,31677,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607938,1783046.00
03/27/2017 05:45,2,0.000,ALERT,210.80,299.67,59.954,1490607903,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,590626.1,590626.1,32184,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607940,1783047.00
03/27/2017 05:45,2,0.000,ALERT,210.35,297.57,59.959,1490607903,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,644098.1,644098.1,32261,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607942,1783048.00
03/27/2017 05:45,2,0.000,ALERT,211.03,300.27,59.965,1490607903,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,652943.0,652943.0,31772,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607944,1783049.00
03/27/2017 05:45,2,0.000,ALERT,211.48,299.97,59.949,1490607903,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,653177.8,653177.8,31613,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607945,1783050.00
03/27/2017 05:45,2,0.000,ALERT,210.80,298.47,59.933,1490607903,"201051344000685","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,645132.6,645132.6,31958,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607947,1783051.00
03/27/2017 05:45,2,0.000,ALERT,210.57,297.87,59.954,1490607903,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,641835.7,641835.7,31942,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607949,1783052.00
03/27/2017 05:45,2,0.000,ALERT,210.80,298.47,59.959,1490607903,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,649649.5,649649.5,31790,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607951,1783053.00
03/27/2017 05:45,2,0.000,ALERT,210.35,297.26,59.959,1490607903,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,638270.3,638270.3,32149,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607953,1783054.00
03/27/2017 05:45,2,0.000,ALERT,209.90,297.57,59.944,1490607903,"274151322000088","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,862033.4,862033.4,31665,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607954,1783055.00
03/27/2017 05:45,2,0.000,ALERT,211.25,296.96,59.996,1490607903,"274151322000068","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,742061.9,742061.9,32628,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607956,1783056.00
03/27/2017 05:45,2,0.000,ALERT,210.12,298.17,59.996,1490607903,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,634168.4,634168.4,32164,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607958,1783057.00
03/27/2017 05:45,2,0.000,ALERT,210.80,300.57,59.996,1490607903,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,654647.4,654647.4,32019,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607960,1783058.00
03/27/2017 05:45,2,0.000,ALERT,210.35,297.57,59.965,1490607903,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,642614.1,642614.1,32220,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607962,1783059.00
03/27/2017 05:45,2,0.000,ALERT,210.35,298.17,59.944,1490607903,"274151322000054","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,880510.3,880510.3,31563,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607963,1783060.00
03/27/2017 05:45,2,0.000,ALERT,211.25,299.37,59.922,1490607903,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,639812.2,639812.2,32180,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607965,1783061.00
03/27/2017 05:45,2,0.000,ALERT,210.57,298.77,59.938,1490607903,"201051344001093","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,641533.6,641533.6,32037,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607967,1783062.00
03/27/2017 05:45,2,0.000,ALERT,211.03,300.27,59.954,1490607903,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,660927.4,660927.4,31528,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607969,1783063.00
03/27/2017 05:45,2,0.000,ALERT,211.03,298.77,59.912,1490607903,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,650611.4,650611.4,31596,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607971,1783064.00
03/27/2017 05:45,2,0.000,ALERT,211.25,300.87,59.959,1490607903,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,663088.2,663088.2,31508,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490607973,1783065.00
03/27/2017 05:45,2,0.000,ALERT,211.25,300.57,59.949,1490607903,"201051344000983","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,653857.1,653857.1,31704,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607974,1783066.00
03/27/2017 05:45,2,0.000,ALERT,211.25,299.97,59.954,1490607903,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,639852.7,639852.7,32057,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607976,1783067.00
03/27/2017 05:45,2,0.000,ALERT,211.70,300.57,59.949,1490607903,"201051344000576","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,653809.6,653809.6,31580,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607978,1783068.00
03/27/2017 05:45,2,0.000,ALERT,210.57,296.66,59.949,1490607903,"274151322000087","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,852183.2,852183.2,31934,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490607980,1783069.00
03/27/2017 06:00,2,0.000,ALERT,211.25,299.37,59.959,1490608803,"201051344000645","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,652926.7,652926.7,31619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608805,1783070.00
03/27/2017 06:00,2,0.000,ALERT,210.35,297.57,59.949,1490608803,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,878071.5,878071.5,31626,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608807,1783071.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.37,59.954,1490608803,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,639381.0,639381.0,32157,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608809,1783072.00
03/27/2017 06:00,2,0.000,ALERT,211.03,299.67,59.912,1490608803,"201051344000469","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,642013.9,642013.9,32117,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608810,1783073.00
03/27/2017 06:00,2,0.000,ALERT,210.80,299.07,59.959,1490608803,"201051344000646","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,635879.9,635879.9,32020,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608812,1783074.00
03/27/2017 06:00,2,0.000,ALERT,209.90,298.47,59.949,1490608803,"274151322000052","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,908906.9,908906.9,31393,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608814,1783075.00
03/27/2017 06:00,2,0.000,ALERT,211.25,299.37,59.970,1490608803,"201051344000585","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,646457.1,646457.1,32179,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608816,1783076.00
