ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 06:00,2,0.000,ALERT,211.03,299.37,59.954,1490608803,"201051344001230","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,640184.4,640184.4,31896,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608817,1783077.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.97,59.944,1490608803,"201051344000582","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,630240.3,630240.3,32094,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608819,1783078.00
03/27/2017 06:00,2,0.000,ALERT,210.57,299.07,59.912,1490608803,"201051344000955","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,648245.5,648245.5,31983,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608821,1783079.00
03/27/2017 06:00,2,0.000,ALERT,210.12,297.26,59.922,1490608803,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,741576.7,741576.7,32704,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608823,1783080.00
03/27/2017 06:00,2,0.000,ALERT,211.03,300.57,59.928,1490608803,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,659538.6,659538.6,31948,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608825,1783081.00
03/27/2017 06:00,2,0.000,ALERT,210.80,299.67,59.938,1490608803,"201051344000890","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,642047.9,642047.9,32102,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608826,1783082.00
03/27/2017 06:00,2,0.000,ALERT,210.80,298.77,59.938,1490608803,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,644948.9,644948.9,32075,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608828,1783083.00
03/27/2017 06:00,2,0.000,ALERT,211.03,298.77,59.944,1490608803,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,615664.7,615664.7,32384,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608830,1783084.00
03/27/2017 06:00,2,0.000,ALERT,210.35,297.57,59.933,1490608803,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,899856.6,899856.6,31450,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608832,1783085.00
03/27/2017 06:00,2,0.000,ALERT,210.57,297.87,59.933,1490608803,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,958723.4,958723.4,31559,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608834,1783086.00
03/27/2017 06:00,2,0.000,ALERT,210.80,300.27,59.944,1490608803,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,640718.0,640718.0,32147,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608836,1783087.00
03/27/2017 06:00,2,0.000,ALERT,210.12,299.07,59.938,1490608803,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,949586.6,949586.6,31679,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608838,1783088.00
03/27/2017 06:00,2,0.000,ALERT,210.57,299.07,59.938,1490608803,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,590626.1,590626.1,32186,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608840,1783089.00
03/27/2017 06:00,2,0.000,ALERT,210.57,298.17,59.912,1490608803,"201051344001025","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,644098.1,644098.1,32263,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608841,1783090.00
03/27/2017 06:00,2,0.000,ALERT,211.25,300.27,59.907,1490608803,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,652943.0,652943.0,31774,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608843,1783091.00
03/27/2017 06:00,2,0.000,ALERT,212.16,300.27,59.928,1490608803,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,653177.8,653177.8,31615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608845,1783092.00
03/27/2017 06:00,2,0.000,ALERT,211.70,299.67,59.928,1490608803,"201051344000685","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,645132.6,645132.6,31960,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608847,1783093.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.07,59.933,1490608803,"201051344000917","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,641835.7,641835.7,31944,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608849,1783094.00
03/27/2017 06:00,2,0.000,ALERT,211.70,299.67,59.938,1490608803,"201051344001145","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,649649.5,649649.5,31792,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608850,1783095.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.07,59.949,1490608803,"201051344000651","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,638270.3,638270.3,32151,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608852,1783096.00
03/27/2017 06:00,2,0.000,ALERT,210.12,298.17,59.944,1490608803,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,862033.4,862033.4,31667,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608854,1783097.00
03/27/2017 06:00,2,0.000,ALERT,211.25,297.57,59.933,1490608803,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,742061.9,742061.9,32630,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608856,1783098.00
03/27/2017 06:00,2,0.000,ALERT,210.80,299.07,59.933,1490608803,"201051344001135","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,634168.4,634168.4,32166,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608858,1783099.00
03/27/2017 06:00,2,0.000,ALERT,210.80,300.57,59.933,1490608803,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,654647.4,654647.4,32021,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608859,1783100.00
03/27/2017 06:00,2,0.000,ALERT,211.70,299.67,59.933,1490608803,"201051344001203","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,642614.1,642614.1,32222,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608861,1783101.00
03/27/2017 06:00,2,0.000,ALERT,210.57,299.07,59.928,1490608803,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,880510.3,880510.3,31565,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608863,1783102.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.07,59.944,1490608803,"201051344000867","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,639812.2,639812.2,32182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608865,1783103.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.67,59.933,1490608803,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,641533.6,641533.6,32039,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608866,1783104.00
03/27/2017 06:00,2,0.000,ALERT,211.03,300.27,59.938,1490608803,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,660927.4,660927.4,31530,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608868,1783105.00
03/27/2017 06:00,2,0.000,ALERT,211.48,299.37,59.938,1490608803,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,650611.4,650611.4,31598,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608870,1783106.00
03/27/2017 06:00,2,0.000,ALERT,211.48,300.57,59.944,1490608803,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,663088.2,663088.2,31510,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608872,1783107.00
03/27/2017 06:00,2,0.000,ALERT,211.25,300.27,59.954,1490608803,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,653857.1,653857.1,31706,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608874,1783108.00
03/27/2017 06:00,2,0.000,ALERT,211.25,299.97,59.938,1490608803,"201051344001158","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,639852.7,639852.7,32059,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490608876,1783109.00
03/27/2017 06:00,2,0.000,ALERT,211.70,300.57,59.901,1490608803,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,653809.6,653809.6,31582,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608877,1783110.00
03/27/2017 06:00,2,0.000,ALERT,210.80,297.57,59.928,1490608803,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,852183.2,852183.2,31936,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490608879,1783111.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.67,59.986,1490609703,"201051344000645","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,652926.7,652926.7,31621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609706,1783112.00
03/27/2017 06:15,2,0.000,ALERT,210.57,298.17,59.949,1490609703,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,878071.5,878071.5,31628,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609707,1783113.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.37,59.944,1490609703,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,639381.0,639381.0,32159,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609709,1783114.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.67,59.954,1490609703,"201051344000469","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,642013.9,642013.9,32119,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609711,1783115.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.67,59.949,1490609703,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,635879.9,635879.9,32022,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609713,1783116.00
03/27/2017 06:15,2,0.000,ALERT,210.35,299.07,59.944,1490609703,"274151322000052","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,908906.9,908906.9,31395,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609715,1783117.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.67,59.949,1490609703,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,646457.1,646457.1,32181,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609716,1783118.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.67,59.949,1490609703,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,640184.4,640184.4,31898,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609718,1783119.00
03/27/2017 06:15,2,0.000,ALERT,211.93,300.27,59.954,1490609703,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,630240.3,630240.3,32096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609720,1783120.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.67,59.917,1490609703,"201051344000955","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,648245.5,648245.5,31985,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609722,1783121.00
03/27/2017 06:15,2,0.000,ALERT,210.35,297.26,59.949,1490609703,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,741576.7,741576.7,32706,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609724,1783122.00
03/27/2017 06:15,2,0.000,ALERT,211.25,300.57,59.959,1490609703,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,659538.6,659538.6,31950,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609725,1783123.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.97,59.933,1490609703,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,642047.9,642047.9,32104,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609727,1783124.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.37,59.954,1490609703,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,644948.9,644948.9,32077,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609729,1783125.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.07,59.965,1490609703,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,615664.7,615664.7,32386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609731,1783126.00
03/27/2017 06:15,2,0.000,ALERT,210.35,298.17,59.944,1490609703,"274151322000083","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,899856.6,899856.6,31452,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609733,1783127.00
03/27/2017 06:15,2,0.000,ALERT,211.03,298.17,59.954,1490609703,"274151322000076","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,958723.4,958723.4,31561,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609734,1783128.00
03/27/2017 06:15,2,0.000,ALERT,211.03,300.27,59.996,1490609703,"201051344000868","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,640718.0,640718.0,32149,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609736,1783129.00
03/27/2017 06:15,2,0.000,ALERT,210.35,298.77,59.944,1490609703,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,949586.6,949586.6,31681,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609738,1783130.00
03/27/2017 06:15,2,0.000,ALERT,210.80,299.07,59.938,1490609703,"201051344000988","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,590626.1,590626.1,32188,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609740,1783131.00
03/27/2017 06:15,2,0.000,ALERT,211.25,298.77,59.949,1490609703,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,644098.1,644098.1,32265,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609742,1783132.00
03/27/2017 06:15,2,0.000,ALERT,210.80,299.67,59.949,1490609703,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,652943.0,652943.0,31776,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609744,1783133.00
03/27/2017 06:15,2,0.000,ALERT,211.48,299.37,59.922,1490609703,"201051344000853","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,653177.8,653177.8,31617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609745,1783134.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.37,59.944,1490609703,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,645132.6,645132.6,31962,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609747,1783135.00
03/27/2017 06:15,2,0.000,ALERT,211.48,298.77,59.954,1490609703,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,641835.7,641835.7,31946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609749,1783136.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.67,59.959,1490609703,"201051344001145","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,649649.5,649649.5,31794,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609751,1783137.00
03/27/2017 06:15,2,0.000,ALERT,211.48,298.77,59.949,1490609703,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,638270.3,638270.3,32153,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609753,1783138.00
03/27/2017 06:15,2,0.000,ALERT,209.90,297.26,59.944,1490609703,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,862033.4,862033.4,31669,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609754,1783139.00
03/27/2017 06:15,2,0.000,ALERT,211.03,297.57,59.938,1490609703,"274151322000068","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,742061.9,742061.9,32632,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609756,1783140.00
03/27/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1490609703,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,634168.4,634168.4,32168,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609758,1783141.00
03/27/2017 06:15,2,0.000,ALERT,210.57,300.27,59.954,1490609703,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,654647.4,654647.4,32023,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609760,1783142.00
03/27/2017 06:15,2,0.000,ALERT,211.48,299.07,59.944,1490609703,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,642614.1,642614.1,32224,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609762,1783143.00
03/27/2017 06:15,2,0.000,ALERT,210.35,297.57,59.970,1490609703,"274151322000054","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,880510.3,880510.3,31567,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609763,1783144.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.07,59.996,1490609703,"201051344000867","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,639812.2,639812.2,32184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609765,1783145.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.37,59.954,1490609703,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,641533.6,641533.6,32041,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609767,1783146.00
03/27/2017 06:15,2,0.000,ALERT,210.80,299.37,60.007,1490609703,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,660927.4,660927.4,31532,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609769,1783147.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.07,59.996,1490609703,"201051344000648","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,650611.4,650611.4,31600,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609771,1783148.00
03/27/2017 06:15,2,0.000,ALERT,211.03,300.27,59.965,1490609703,"201051344000569","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,663088.2,663088.2,31512,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609772,1783149.00
03/27/2017 06:15,2,0.000,ALERT,210.80,299.37,59.991,1490609703,"201051344000983","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,653857.1,653857.1,31708,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609774,1783150.00
03/27/2017 06:15,2,0.000,ALERT,211.25,299.67,59.965,1490609703,"201051344001158","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,639852.7,639852.7,32061,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609776,1783151.00
03/27/2017 06:15,2,0.000,ALERT,211.70,299.97,59.954,1490609703,"201051344000576","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,653809.6,653809.6,31584,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490609778,1783152.00
03/27/2017 06:15,2,0.000,ALERT,210.57,296.96,59.949,1490609703,"274151322000087","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,852183.2,852183.2,31938,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490609780,1783153.00
03/27/2017 06:30,2,0.000,ALERT,211.48,299.67,59.991,1490610604,"201051344000645","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,652926.7,652926.7,31623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610606,1783154.00
03/27/2017 06:30,2,0.000,ALERT,210.35,297.87,59.981,1490610604,"274151322000085","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,878071.5,878071.5,31630,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610607,1783155.00
03/27/2017 06:30,2,0.000,ALERT,211.25,299.37,59.986,1490610604,"201051344000633","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,639381.0,639381.0,32161,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610609,1783156.00
03/27/2017 06:30,2,0.000,ALERT,211.03,299.67,60.002,1490610604,"201051344000469","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,642013.9,642013.9,32121,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610611,1783157.00
03/27/2017 06:30,2,0.000,ALERT,211.03,299.37,59.996,1490610604,"201051344000646","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,635879.9,635879.9,32024,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610613,1783158.00
03/27/2017 06:30,2,0.000,ALERT,210.12,297.57,60.023,1490610604,"274151322000052","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,908906.9,908906.9,31397,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610614,1783159.00
03/27/2017 06:30,2,0.000,ALERT,211.25,299.37,59.991,1490610604,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,646457.1,646457.1,32183,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610616,1783160.00
03/27/2017 06:30,2,0.000,ALERT,210.80,299.67,59.991,1490610604,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,640184.4,640184.4,31900,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610618,1783161.00
03/27/2017 06:30,2,0.000,ALERT,211.25,299.67,60.034,1490610604,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,630240.3,630240.3,32098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610620,1783162.00
03/27/2017 06:30,2,0.000,ALERT,210.57,299.37,60.012,1490610604,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,648245.5,648245.5,31987,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610622,1783163.00
03/27/2017 06:30,2,0.000,ALERT,210.12,297.26,59.986,1490610604,"274151322000094","219011344069620",0.00,3.00,0,295.76,298.77,0.0,0.0,0.000,741576.7,741576.7,32708,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610623,1783164.00
03/27/2017 06:30,2,0.000,ALERT,210.57,299.97,60.002,1490610604,"201051344000579","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,659538.6,659538.6,31952,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610625,1783165.00
03/27/2017 06:30,2,0.000,ALERT,210.80,299.67,59.949,1490610604,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,642047.9,642047.9,32106,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610627,1783166.00
03/27/2017 06:30,2,0.000,ALERT,211.03,298.77,59.991,1490610604,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,644948.9,644948.9,32079,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610629,1783167.00
03/27/2017 06:30,2,0.000,ALERT,211.03,298.47,59.986,1490610604,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,615664.7,615664.7,32388,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610631,1783168.00
03/27/2017 06:30,2,0.000,ALERT,210.12,297.26,59.986,1490610604,"274151322000083","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,899856.6,899856.6,31454,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610633,1783169.00
03/27/2017 06:30,2,0.000,ALERT,210.80,298.17,59.981,1490610604,"274151322000076","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,958723.4,958723.4,31563,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610634,1783170.00
03/27/2017 06:30,2,0.000,ALERT,210.57,299.67,59.981,1490610604,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,640718.0,640718.0,32151,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610636,1783171.00
03/27/2017 06:30,2,0.000,ALERT,210.12,298.77,59.975,1490610604,"274151322000095","219011344069620",0.00,3.00,0,297.26,300.27,0.0,0.0,0.000,949586.6,949586.6,31683,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610638,1783172.00
03/27/2017 06:30,2,0.000,ALERT,210.35,298.77,59.970,1490610604,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,590626.1,590626.1,32190,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610640,1783173.00
03/27/2017 06:30,2,0.000,ALERT,210.57,298.17,60.023,1490610604,"201051344001025","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,644098.1,644098.1,32267,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610642,1783174.00
03/27/2017 06:30,2,0.000,ALERT,210.35,299.37,59.954,1490610604,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,652943.0,652943.0,31778,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610644,1783175.00
03/27/2017 06:30,2,0.000,ALERT,211.03,299.37,59.928,1490610604,"201051344000853","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,653177.8,653177.8,31619,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610645,1783176.00
03/27/2017 06:30,2,0.000,ALERT,211.03,298.77,59.965,1490610604,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,645132.6,645132.6,31964,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610647,1783177.00
03/27/2017 06:30,2,0.000,ALERT,211.03,298.17,59.959,1490610604,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,641835.7,641835.7,31948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610649,1783178.00
03/27/2017 06:30,2,0.000,ALERT,211.03,298.77,59.959,1490610604,"201051344001145","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,649649.5,649649.5,31796,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610651,1783179.00
03/27/2017 06:30,2,0.000,ALERT,211.03,297.87,59.959,1490610604,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,638270.3,638270.3,32155,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610652,1783180.00
03/27/2017 06:30,2,0.000,ALERT,209.67,296.66,59.954,1490610604,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,862033.4,862033.4,31671,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610654,1783181.00
03/27/2017 06:30,2,0.000,ALERT,210.80,296.96,59.959,1490610604,"274151322000068","219011344069620",0.00,4.00,0,295.46,298.77,0.0,0.0,0.000,742061.9,742061.9,32634,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610656,1783182.00
03/27/2017 06:30,2,0.000,ALERT,210.35,298.47,59.965,1490610604,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,634168.4,634168.4,32170,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610658,1783183.00
03/27/2017 06:30,2,0.000,ALERT,210.12,299.37,59.959,1490610604,"201051344000594","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,654647.4,654647.4,32025,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610660,1783184.00
03/27/2017 06:30,2,0.000,ALERT,210.80,298.47,59.981,1490610604,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,642614.1,642614.1,32226,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610661,1783185.00
03/27/2017 06:30,2,0.000,ALERT,209.90,297.57,59.954,1490610604,"274151322000054","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,880510.3,880510.3,31569,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610663,1783186.00
03/27/2017 06:30,2,0.000,ALERT,210.80,298.17,59.959,1490610604,"201051344000867","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,639812.2,639812.2,32186,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610665,1783187.00
03/27/2017 06:30,2,0.000,ALERT,210.80,298.47,59.949,1490610604,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,641533.6,641533.6,32043,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610667,1783188.00
03/27/2017 06:30,2,0.000,ALERT,210.35,298.77,59.938,1490610604,"201051344000900","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,660927.4,660927.4,31534,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610669,1783189.00
03/27/2017 06:30,2,0.000,ALERT,210.57,297.87,59.933,1490610604,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,650611.4,650611.4,31602,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610670,1783190.00
03/27/2017 06:30,2,0.000,ALERT,210.35,299.07,59.949,1490610604,"201051344000569","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,663088.2,663088.2,31514,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610672,1783191.00
03/27/2017 06:30,2,0.000,ALERT,210.57,299.07,59.938,1490610604,"201051344000983","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,653857.1,653857.1,31710,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610674,1783192.00
03/27/2017 06:30,2,0.000,ALERT,210.57,298.47,59.944,1490610604,"201051344001158","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,639852.7,639852.7,32063,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610676,1783193.00
03/27/2017 06:30,2,0.000,ALERT,210.80,299.07,59.949,1490610604,"201051344000576","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,653809.6,653809.6,31586,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490610678,1783194.00
03/27/2017 06:30,2,0.000,ALERT,210.35,296.66,59.944,1490610604,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,852183.2,852183.2,31940,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490610680,1783195.00
03/27/2017 06:45,2,0.000,ALERT,211.25,299.07,59.954,1490611503,"201051344000645","219011344069620",0.00,3.00,0,284.94,301.17,0.0,0.0,0.000,652926.7,652926.7,31625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611505,1783196.00
03/27/2017 06:45,2,0.000,ALERT,210.57,297.57,59.959,1490611503,"274151322000085","219011344069620",0.00,3.70,0,284.04,299.37,0.0,0.0,0.000,878071.5,878071.5,31632,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611507,1783197.00
03/27/2017 06:45,2,0.000,ALERT,211.48,298.77,59.954,1490611503,"201051344000633","219011344069620",0.00,2.50,0,283.44,301.17,0.0,0.0,0.000,639381.0,639381.0,32163,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611509,1783198.00
03/27/2017 06:45,2,0.000,ALERT,210.80,299.07,59.949,1490611503,"201051344000469","219011344069620",0.00,2.00,0,284.34,301.17,0.0,0.0,0.000,642013.9,642013.9,32123,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611510,1783199.00
03/27/2017 06:45,2,0.000,ALERT,210.80,298.77,59.991,1490611503,"201051344000646","219011344069620",0.00,2.50,0,284.34,300.57,0.0,0.0,0.000,635879.9,635879.9,32026,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611512,1783200.00
03/27/2017 06:45,2,0.000,ALERT,210.12,298.17,59.965,1490611503,"274151322000052","219011344069620",0.00,3.30,0,284.04,299.97,0.0,0.0,0.000,908906.9,908906.9,31399,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611514,1783201.00
03/27/2017 06:45,2,0.000,ALERT,211.03,299.07,59.991,1490611503,"201051344000585","219011344069620",0.00,3.30,0,284.34,300.87,0.0,0.0,0.000,646457.1,646457.1,32185,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611516,1783202.00
03/27/2017 06:45,2,0.000,ALERT,210.80,298.77,59.965,1490611503,"201051344001230","219011344069620",0.00,3.00,0,285.24,300.87,0.0,0.0,0.000,640184.4,640184.4,31902,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490611518,1783203.00
03/27/2017 06:45,2,0.000,ALERT,211.48,299.67,59.933,1490611503,"201051344000582","219011344069620",0.00,2.00,0,285.54,301.47,0.0,0.0,0.000,630240.3,630240.3,32100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611519,1783204.00
03/27/2017 06:45,2,0.000,ALERT,210.57,298.77,59.965,1490611503,"201051344000955","219011344069620",0.00,3.00,0,284.94,300.57,0.0,0.0,0.000,648245.5,648245.5,31989,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611521,1783205.00
03/27/2017 06:45,2,0.000,ALERT,210.57,297.26,59.965,1490611503,"274151322000094","219011344069620",0.00,3.00,0,283.74,298.77,0.0,0.0,0.000,741576.7,741576.7,32710,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611523,1783206.00
03/27/2017 06:45,2,0.000,ALERT,210.80,299.67,59.954,1490611503,"201051344000579","219011344069620",0.00,3.30,0,285.84,302.07,0.0,0.0,0.000,659538.6,659538.6,31954,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611525,1783207.00
03/27/2017 06:45,2,0.000,ALERT,210.80,299.37,59.986,1490611503,"201051344000890","219011344069620",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,642047.9,642047.9,32108,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611526,1783208.00
03/27/2017 06:45,2,0.000,ALERT,211.03,298.77,59.965,1490611503,"201051344000438","219011344069620",0.00,2.50,0,285.24,300.87,0.0,0.0,0.000,644948.9,644948.9,32081,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611528,1783209.00
03/27/2017 06:45,2,0.000,ALERT,211.25,298.47,59.912,1490611503,"201051344000417","219011344069620",0.00,3.00,0,284.34,299.97,0.0,0.0,0.000,615664.7,615664.7,32390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611530,1783210.00
03/27/2017 06:45,2,0.000,ALERT,210.57,297.57,59.959,1490611503,"274151322000083","219011344069620",0.00,3.30,0,284.34,299.97,0.0,0.0,0.000,899856.6,899856.6,31456,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611532,1783211.00
03/27/2017 06:45,2,0.000,ALERT,210.80,297.26,59.954,1490611503,"274151322000076","219011344069620",0.00,3.30,0,284.04,299.97,0.0,0.0,0.000,958723.4,958723.4,31565,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611534,1783212.00
03/27/2017 06:45,2,0.000,ALERT,210.80,299.97,59.991,1490611503,"201051344000868","219011344069620",0.00,2.50,0,285.84,302.07,0.0,0.0,0.000,640718.0,640718.0,32153,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611535,1783213.00
03/27/2017 06:45,2,0.000,ALERT,210.35,298.47,59.981,1490611503,"274151322000095","219011344069620",0.00,3.00,0,285.24,300.27,0.0,0.0,0.000,949586.6,949586.6,31685,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611538,1783214.00
03/27/2017 06:45,2,0.000,ALERT,210.57,298.77,59.959,1490611503,"201051344000988","219011344069620",0.00,3.00,0,282.54,301.17,0.0,0.0,0.000,590626.1,590626.1,32192,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611539,1783215.00
03/27/2017 06:45,2,0.000,ALERT,210.80,298.17,59.949,1490611503,"201051344001025","219011344069620",0.00,2.00,0,284.64,301.17,0.0,0.0,0.000,644098.1,644098.1,32269,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490611541,1783216.00
03/27/2017 06:45,2,0.000,ALERT,210.57,299.37,59.965,1490611503,"201051344000458","219011344069620",0.00,3.70,0,285.24,302.07,0.0,0.0,0.000,652943.0,652943.0,31780,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611543,1783217.00
03/27/2017 06:45,2,0.000,ALERT,211.25,298.77,59.965,1490611503,"201051344000853","219011344069620",0.00,2.50,0,285.24,301.47,0.0,0.0,0.000,653177.8,653177.8,31621,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611545,1783218.00
03/27/2017 06:45,2,0.000,ALERT,211.25,298.77,59.959,1490611503,"201051344000685","219011344069620",0.00,3.00,0,284.94,300.27,0.0,0.0,0.000,645132.6,645132.6,31966,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611546,1783219.00
03/27/2017 06:45,2,0.000,ALERT,211.03,298.17,59.981,1490611503,"201051344000917","219011344069620",0.00,3.70,0,283.74,299.67,0.0,0.0,0.000,641835.7,641835.7,31950,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611548,1783220.00
03/27/2017 06:45,2,0.000,ALERT,211.25,298.77,59.986,1490611503,"201051344001145","219011344069620",0.00,2.50,0,285.54,301.17,0.0,0.0,0.000,649649.5,649649.5,31798,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611550,1783221.00
