ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 06:45,2,0.000,ALERT,211.03,297.87,59.965,1490611503,"201051344000651","219011344069620",0.00,1.50,0,284.64,299.97,0.0,0.0,0.000,638270.3,638270.3,32157,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611552,1783222.00
03/27/2017 06:45,2,0.000,ALERT,210.12,297.26,59.986,1490611503,"274151322000088","219011344069620",0.00,3.70,0,283.74,299.37,0.0,0.0,0.000,862033.4,862033.4,31673,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611554,1783223.00
03/27/2017 06:45,2,0.000,ALERT,210.80,296.96,59.949,1490611503,"274151322000068","219011344069620",0.00,4.00,0,283.44,298.47,0.0,0.0,0.000,742061.9,742061.9,32636,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611555,1783224.00
03/27/2017 06:45,2,0.000,ALERT,210.57,298.47,59.933,1490611503,"201051344001135","219011344069620",0.00,3.00,0,285.24,300.87,0.0,0.0,0.000,634168.4,634168.4,32172,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611557,1783225.00
03/27/2017 06:45,2,0.000,ALERT,210.35,299.67,59.965,1490611503,"201051344000594","219011344069620",0.00,2.50,0,284.64,301.77,0.0,0.0,0.000,654647.4,654647.4,32027,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611559,1783226.00
03/27/2017 06:45,2,0.000,ALERT,211.03,298.47,59.965,1490611503,"201051344001203","219011344069620",0.00,2.50,0,284.94,302.07,0.0,0.0,0.000,642614.1,642614.1,32228,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490611561,1783227.00
03/27/2017 06:45,2,0.000,ALERT,210.12,297.87,59.954,1490611503,"274151322000054","219011344069620",0.00,4.00,0,284.04,299.67,0.0,0.0,0.000,880510.3,880510.3,31571,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611562,1783228.00
03/27/2017 06:45,2,0.000,ALERT,211.03,298.47,59.922,1490611503,"201051344000867","219011344069620",0.00,3.30,0,284.64,301.47,0.0,0.0,0.000,639812.2,639812.2,32188,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611564,1783229.00
03/27/2017 06:45,2,0.000,ALERT,210.80,298.47,59.959,1490611503,"201051344001093","219011344069620",0.00,3.70,0,284.64,300.27,0.0,0.0,0.000,641533.6,641533.6,32045,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490611566,1783230.00
03/27/2017 06:45,2,0.000,ALERT,210.57,299.07,59.922,1490611503,"201051344000900","219011344069620",0.00,2.50,0,284.64,301.17,0.0,0.0,0.000,660927.4,660927.4,31536,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611568,1783231.00
03/27/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1490611503,"201051344000648","219011344069620",0.00,1.50,0,284.64,301.47,0.0,0.0,0.000,650611.4,650611.4,31604,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611570,1783232.00
03/27/2017 06:45,2,0.000,ALERT,210.80,299.37,59.959,1490611503,"201051344000569","219011344069620",0.00,2.50,0,285.84,302.37,0.0,0.0,0.000,663088.2,663088.2,31516,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490611572,1783233.00
03/27/2017 06:45,2,0.000,ALERT,210.80,299.07,59.949,1490611503,"201051344000983","219011344069620",0.00,3.00,0,285.54,301.77,0.0,0.0,0.000,653857.1,653857.1,31712,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611573,1783234.00
03/27/2017 06:45,2,0.000,ALERT,210.80,298.77,59.949,1490611503,"201051344001158","219011344069620",0.00,2.00,0,284.64,300.87,0.0,0.0,0.000,639852.7,639852.7,32065,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611575,1783235.00
03/27/2017 06:45,2,0.000,ALERT,211.25,299.37,59.954,1490611503,"201051344000576","219011344069620",0.00,2.50,0,285.24,301.47,0.0,0.0,0.000,653809.6,653809.6,31588,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611577,1783236.00
03/27/2017 06:45,2,0.000,ALERT,210.35,296.96,59.933,1490611503,"274151322000087","219011344069620",0.00,4.00,0,282.24,298.77,0.0,0.0,0.000,852183.2,852183.2,31942,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490611579,1783237.00
03/27/2017 07:00,2,0.000,ALERT,211.03,298.47,59.991,1490612404,"201051344000645","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,652926.7,652926.7,31627,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612406,1783238.00
03/27/2017 07:00,2,0.000,ALERT,210.12,296.96,59.986,1490612404,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,878071.5,878071.5,31634,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612407,1783239.00
03/27/2017 07:00,2,0.000,ALERT,211.25,298.47,59.991,1490612404,"201051344000633","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,639381.0,639381.0,32165,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612409,1783240.00
03/27/2017 07:00,2,0.000,ALERT,210.57,298.47,59.965,1490612404,"201051344000469","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,642013.9,642013.9,32125,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612411,1783241.00
03/27/2017 07:00,2,0.000,ALERT,210.35,298.17,59.965,1490612404,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,635879.9,635879.9,32028,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612413,1783242.00
03/27/2017 07:00,2,0.000,ALERT,209.67,297.57,59.991,1490612404,"274151322000052","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,908906.9,908906.9,31401,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612415,1783243.00
03/27/2017 07:00,2,0.000,ALERT,210.57,298.17,59.949,1490612404,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,646457.1,646457.1,32187,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612416,1783244.00
03/27/2017 07:00,2,0.000,ALERT,210.35,298.47,59.996,1490612404,"201051344001230","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,640184.4,640184.4,31904,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612418,1783245.00
03/27/2017 07:00,2,0.000,ALERT,211.03,299.07,59.981,1490612404,"201051344000582","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,630240.3,630240.3,32102,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612420,1783246.00
03/27/2017 07:00,2,0.000,ALERT,210.12,298.17,60.002,1490612404,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,648245.5,648245.5,31991,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612422,1783247.00
03/27/2017 07:00,2,0.000,ALERT,209.67,296.06,59.991,1490612404,"274151322000094","219011344069620",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,741576.7,741576.7,32712,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612424,1783248.00
03/27/2017 07:00,2,0.000,ALERT,210.57,299.07,60.002,1490612404,"201051344000579","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,659538.6,659538.6,31956,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612425,1783249.00
03/27/2017 07:00,2,0.000,ALERT,210.35,298.77,59.996,1490612404,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,642047.9,642047.9,32110,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612427,1783250.00
03/27/2017 07:00,2,0.000,ALERT,210.57,298.17,59.965,1490612404,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,644948.9,644948.9,32083,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612429,1783251.00
03/27/2017 07:00,2,0.000,ALERT,210.80,297.87,60.018,1490612404,"201051344000417","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,615664.7,615664.7,32392,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612431,1783252.00
03/27/2017 07:00,2,0.000,ALERT,209.67,296.96,59.986,1490612404,"274151322000083","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,899856.6,899856.6,31458,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612432,1783253.00
03/27/2017 07:00,2,0.000,ALERT,210.57,296.66,59.986,1490612404,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,958723.4,958723.4,31567,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612434,1783254.00
03/27/2017 07:00,2,0.000,ALERT,210.35,299.07,59.986,1490612404,"201051344000868","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,640718.0,640718.0,32155,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612436,1783255.00
03/27/2017 07:00,2,0.000,ALERT,208.77,296.66,59.986,1490612404,"274151322000095","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,949586.6,949586.6,31687,0,0,0,L,1151911521,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612438,1783256.00
03/27/2017 07:00,2,0.000,ALERT,210.12,297.87,59.954,1490612404,"201051344000988","219011344069620",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,590626.1,590626.1,32194,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612440,1783257.00
03/27/2017 07:00,2,0.000,ALERT,210.35,297.57,59.981,1490612404,"201051344001025","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,644098.1,644098.1,32271,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612442,1783258.00
03/27/2017 07:00,2,0.000,ALERT,210.12,298.17,60.028,1490612404,"201051344000458","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,652943.0,652943.0,31782,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612443,1783259.00
03/27/2017 07:00,2,0.000,ALERT,210.80,298.47,59.991,1490612404,"201051344000853","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,653177.8,653177.8,31623,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612445,1783260.00
03/27/2017 07:00,2,0.000,ALERT,211.03,298.47,59.975,1490612404,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,645132.6,645132.6,31968,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612447,1783261.00
03/27/2017 07:00,2,0.000,ALERT,210.57,297.87,60.002,1490612404,"201051344000917","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,641835.7,641835.7,31952,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612449,1783262.00
03/27/2017 07:00,2,0.000,ALERT,210.80,298.47,59.986,1490612404,"201051344001145","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,649649.5,649649.5,31800,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612451,1783263.00
03/27/2017 07:00,2,0.000,ALERT,210.57,297.57,59.986,1490612404,"201051344000651","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,638270.3,638270.3,32159,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612452,1783264.00
03/27/2017 07:00,2,0.000,ALERT,209.22,296.06,59.981,1490612404,"274151322000088","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,862033.4,862033.4,31675,0,0,0,L,1151911521,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612454,1783265.00
03/27/2017 07:00,2,0.000,ALERT,210.35,296.06,59.981,1490612404,"274151322000068","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,742061.9,742061.9,32638,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612456,1783266.00
03/27/2017 07:00,2,0.000,ALERT,210.12,298.17,59.986,1490612404,"201051344001135","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,634168.4,634168.4,32174,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612458,1783267.00
03/27/2017 07:00,2,0.000,ALERT,209.90,298.77,59.975,1490612404,"201051344000594","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,654647.4,654647.4,32029,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612460,1783268.00
03/27/2017 07:00,2,0.000,ALERT,210.57,297.87,59.965,1490612404,"201051344001203","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,642614.1,642614.1,32230,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612462,1783269.00
03/27/2017 07:00,2,0.000,ALERT,209.22,296.66,59.959,1490612404,"274151322000054","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,880510.3,880510.3,31573,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612463,1783270.00
03/27/2017 07:00,2,0.000,ALERT,210.57,297.26,59.944,1490612404,"201051344000867","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,639812.2,639812.2,32190,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612465,1783271.00
03/27/2017 07:00,2,0.000,ALERT,210.57,298.17,60.002,1490612404,"201051344001093","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,641533.6,641533.6,32047,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612467,1783272.00
03/27/2017 07:00,2,0.000,ALERT,210.12,298.17,59.981,1490612404,"201051344000900","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,660927.4,660927.4,31538,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612469,1783273.00
03/27/2017 07:00,2,0.000,ALERT,210.35,297.26,59.938,1490612404,"201051344000648","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,650611.4,650611.4,31606,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612471,1783274.00
03/27/2017 07:00,2,0.000,ALERT,210.12,298.47,59.970,1490612404,"201051344000569","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,663088.2,663088.2,31518,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612473,1783275.00
03/27/2017 07:00,2,0.000,ALERT,210.35,298.47,59.975,1490612404,"201051344000983","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,653857.1,653857.1,31714,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612474,1783276.00
03/27/2017 07:00,2,0.000,ALERT,210.57,298.17,59.970,1490612404,"201051344001158","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,639852.7,639852.7,32067,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612476,1783277.00
03/27/2017 07:00,2,0.000,ALERT,210.80,298.77,59.970,1490612404,"201051344000576","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,653809.6,653809.6,31590,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490612478,1783278.00
03/27/2017 07:00,2,0.000,ALERT,209.67,295.76,59.970,1490612404,"274151322000087","219011344069620",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,852183.2,852183.2,31944,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490612480,1783279.00
03/27/2017 07:15,2,0.000,ALERT,211.25,298.47,59.991,1490613303,"201051344000645","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,652926.7,652926.7,31629,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613305,1783280.00
03/27/2017 07:15,2,0.000,ALERT,210.12,296.36,59.975,1490613303,"274151322000085","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,878071.5,878071.5,31636,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613307,1783281.00
03/27/2017 07:15,2,0.000,ALERT,211.48,298.47,59.975,1490613303,"201051344000633","219011344069620",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,639381.0,639381.0,32167,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613309,1783282.00
03/27/2017 07:15,2,0.000,ALERT,211.03,298.77,59.986,1490613303,"201051344000469","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,642013.9,642013.9,32127,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613310,1783283.00
03/27/2017 07:15,2,0.000,ALERT,210.80,298.77,59.981,1490613303,"201051344000646","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,635879.9,635879.9,32030,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613312,1783284.00
03/27/2017 07:15,2,0.000,ALERT,209.90,297.26,59.970,1490613303,"274151322000052","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,908906.9,908906.9,31403,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613314,1783285.00
03/27/2017 07:15,2,0.000,ALERT,211.25,299.07,59.975,1490613303,"201051344000585","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,646457.1,646457.1,32189,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613316,1783286.00
03/27/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1490613303,"201051344001230","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,640184.4,640184.4,31906,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613318,1783287.00
03/27/2017 07:15,2,0.000,ALERT,211.48,299.67,59.975,1490613303,"201051344000582","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,630240.3,630240.3,32104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613320,1783288.00
03/27/2017 07:15,2,0.000,ALERT,210.80,298.77,59.975,1490613303,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,648245.5,648245.5,31993,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613322,1783289.00
03/27/2017 07:15,2,0.000,ALERT,209.90,296.06,59.981,1490613303,"274151322000094","219011344069620",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,741576.7,741576.7,32714,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613323,1783290.00
03/27/2017 07:15,2,0.000,ALERT,211.03,299.67,59.981,1490613303,"201051344000579","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,659538.6,659538.6,31958,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613325,1783291.00
03/27/2017 07:15,2,0.000,ALERT,211.03,299.37,59.949,1490613303,"201051344000890","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,642047.9,642047.9,32112,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613327,1783292.00
03/27/2017 07:15,2,0.000,ALERT,211.03,298.47,59.959,1490613303,"201051344000438","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,644948.9,644948.9,32085,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613329,1783293.00
03/27/2017 07:15,2,0.000,ALERT,211.25,298.17,59.965,1490613303,"201051344000417","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,615664.7,615664.7,32394,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613331,1783294.00
03/27/2017 07:15,2,0.000,ALERT,210.12,296.96,59.965,1490613303,"274151322000083","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,899856.6,899856.6,31460,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613332,1783295.00
03/27/2017 07:15,2,0.000,ALERT,210.57,296.66,59.954,1490613303,"274151322000076","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,958723.4,958723.4,31569,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613334,1783296.00
03/27/2017 07:15,2,0.000,ALERT,210.80,299.67,59.965,1490613303,"201051344000868","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,640718.0,640718.0,32157,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613336,1783297.00
03/27/2017 07:15,2,0.000,ALERT,210.12,297.87,59.965,1490613303,"274151322000095","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,949586.6,949586.6,31689,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613338,1783298.00
03/27/2017 07:15,2,0.000,ALERT,210.57,298.77,59.996,1490613303,"201051344000988","219011344069620",0.00,3.00,0,293.66,300.87,0.0,0.0,0.000,590626.1,590626.1,32196,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613340,1783299.00
03/27/2017 07:15,2,0.000,ALERT,210.80,297.87,59.965,1490613303,"201051344001025","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,644098.1,644098.1,32273,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613341,1783300.00
03/27/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1490613303,"201051344000458","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,652943.0,652943.0,31784,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613343,1783301.00
03/27/2017 07:15,2,0.000,ALERT,211.25,298.47,59.981,1490613303,"201051344000853","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,653177.8,653177.8,31625,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613345,1783302.00
03/27/2017 07:15,2,0.000,ALERT,211.48,298.77,59.981,1490613303,"201051344000685","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,645132.6,645132.6,31970,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613347,1783303.00
03/27/2017 07:15,2,0.000,ALERT,211.25,298.17,59.986,1490613303,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,641835.7,641835.7,31954,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613349,1783304.00
03/27/2017 07:15,2,0.000,ALERT,211.25,299.07,59.975,1490613303,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,649649.5,649649.5,31802,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613350,1783305.00
03/27/2017 07:15,2,0.000,ALERT,211.03,298.17,59.986,1490613303,"201051344000651","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,638270.3,638270.3,32161,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613352,1783306.00
03/27/2017 07:15,2,0.000,ALERT,209.67,297.26,59.981,1490613303,"274151322000088","219011344069620",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,862033.4,862033.4,31677,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613354,1783307.00
03/27/2017 07:15,2,0.000,ALERT,210.80,296.36,59.970,1490613303,"274151322000068","219011344069620",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,742061.9,742061.9,32640,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613356,1783308.00
03/27/2017 07:15,2,0.000,ALERT,210.57,298.77,60.028,1490613303,"201051344001135","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,634168.4,634168.4,32176,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613357,1783309.00
03/27/2017 07:15,2,0.000,ALERT,210.57,299.67,59.954,1490613303,"201051344000594","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,654647.4,654647.4,32031,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613359,1783310.00
03/27/2017 07:15,2,0.000,ALERT,211.03,298.47,59.975,1490613303,"201051344001203","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,642614.1,642614.1,32232,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613361,1783311.00
03/27/2017 07:15,2,0.000,ALERT,209.90,296.36,59.986,1490613303,"274151322000054","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,880510.3,880510.3,31575,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613363,1783312.00
03/27/2017 07:15,2,0.000,ALERT,211.25,298.77,59.986,1490613303,"201051344000867","219011344069620",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,639812.2,639812.2,32192,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613365,1783313.00
03/27/2017 07:15,2,0.000,ALERT,210.80,298.77,59.986,1490613303,"201051344001093","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,641533.6,641533.6,32049,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613366,1783314.00
03/27/2017 07:15,2,0.000,ALERT,211.03,299.07,59.954,1490613303,"201051344000900","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,660927.4,660927.4,31540,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613368,1783315.00
03/27/2017 07:15,2,0.000,ALERT,211.25,298.47,59.970,1490613303,"201051344000648","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,650611.4,650611.4,31608,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613370,1783316.00
03/27/2017 07:15,2,0.000,ALERT,210.80,299.37,59.991,1490613303,"201051344000569","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,663088.2,663088.2,31520,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613372,1783317.00
03/27/2017 07:15,2,0.000,ALERT,210.80,299.37,60.034,1490613303,"201051344000983","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,653857.1,653857.1,31716,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613374,1783318.00
03/27/2017 07:15,2,0.000,ALERT,210.80,298.77,59.965,1490613303,"201051344001158","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,639852.7,639852.7,32069,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490613375,1783319.00
03/27/2017 07:15,2,0.000,ALERT,211.25,299.37,59.991,1490613303,"201051344000576","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,653809.6,653809.6,31592,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613377,1783320.00
03/27/2017 07:15,2,0.000,ALERT,210.12,296.36,59.981,1490613303,"274151322000087","219011344069620",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,852183.2,852183.2,31946,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490613379,1783321.00
03/27/2017 07:30,2,0.000,ALERT,211.70,299.37,59.965,1490614204,"201051344000645","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,652926.7,652926.7,31631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614206,1783322.00
03/27/2017 07:30,2,0.000,ALERT,210.35,297.26,60.012,1490614204,"274151322000085","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,878071.5,878071.5,31638,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614208,1783323.00
03/27/2017 07:30,2,0.000,ALERT,211.93,299.37,60.012,1490614204,"201051344000633","219011344069620",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,639381.0,639381.0,32169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614210,1783324.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.37,60.002,1490614204,"201051344000469","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,642013.9,642013.9,32129,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614211,1783325.00
03/27/2017 07:30,2,0.000,ALERT,210.80,299.07,60.018,1490614204,"201051344000646","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,635879.9,635879.9,32032,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614213,1783326.00
03/27/2017 07:30,2,0.000,ALERT,210.12,298.17,60.007,1490614204,"274151322000052","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,908906.9,908906.9,31405,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614215,1783327.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.37,60.002,1490614204,"201051344000585","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,646457.1,646457.1,32191,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614217,1783328.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.67,60.023,1490614204,"201051344001230","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,640184.4,640184.4,31908,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614219,1783329.00
03/27/2017 07:30,2,0.000,ALERT,211.93,300.27,60.007,1490614204,"201051344000582","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,630240.3,630240.3,32106,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614221,1783330.00
03/27/2017 07:30,2,0.000,ALERT,210.80,299.07,60.018,1490614204,"201051344000955","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,648245.5,648245.5,31995,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614222,1783331.00
03/27/2017 07:30,2,0.000,ALERT,210.57,296.96,60.007,1490614204,"274151322000094","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,741576.7,741576.7,32716,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614224,1783332.00
03/27/2017 07:30,2,0.000,ALERT,211.25,300.27,60.002,1490614204,"201051344000579","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,659538.6,659538.6,31960,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614226,1783333.00
03/27/2017 07:30,2,0.000,ALERT,211.03,299.67,60.023,1490614204,"201051344000890","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,642047.9,642047.9,32114,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614228,1783334.00
03/27/2017 07:30,2,0.000,ALERT,211.48,299.37,60.012,1490614204,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,644948.9,644948.9,32087,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614229,1783335.00
03/27/2017 07:30,2,0.000,ALERT,211.48,298.77,59.975,1490614204,"201051344000417","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,615664.7,615664.7,32396,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614231,1783336.00
03/27/2017 07:30,2,0.000,ALERT,210.57,297.87,60.012,1490614204,"274151322000083","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,899856.6,899856.6,31462,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614233,1783337.00
03/27/2017 07:30,2,0.000,ALERT,211.03,297.87,60.012,1490614204,"274151322000076","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,958723.4,958723.4,31571,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614235,1783338.00
03/27/2017 07:30,2,0.000,ALERT,211.03,300.27,59.975,1490614204,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,640718.0,640718.0,32159,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614237,1783339.00
03/27/2017 07:30,2,0.000,ALERT,210.57,298.47,60.007,1490614204,"274151322000095","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,949586.6,949586.6,31691,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614239,1783340.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.97,60.007,1490614204,"201051344000988","219011344069620",0.00,2.50,0,294.56,301.47,0.0,0.0,0.000,590626.1,590626.1,32198,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614240,1783341.00
03/27/2017 07:30,2,0.000,ALERT,211.03,298.17,60.012,1490614204,"201051344001025","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,644098.1,644098.1,32275,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614242,1783342.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.97,60.002,1490614204,"201051344000458","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,652943.0,652943.0,31786,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614244,1783343.00
03/27/2017 07:30,2,0.000,ALERT,211.70,299.67,60.012,1490614204,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,653177.8,653177.8,31627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614246,1783344.00
03/27/2017 07:30,2,0.000,ALERT,211.25,298.77,60.007,1490614204,"201051344000685","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,645132.6,645132.6,31972,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614247,1783345.00
03/27/2017 07:30,2,0.000,ALERT,211.25,298.47,60.007,1490614204,"201051344000917","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,641835.7,641835.7,31956,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614249,1783346.00
03/27/2017 07:30,2,0.000,ALERT,211.48,299.37,60.002,1490614204,"201051344001145","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,649649.5,649649.5,31804,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614251,1783347.00
03/27/2017 07:30,2,0.000,ALERT,211.03,298.17,59.996,1490614204,"201051344000651","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,638270.3,638270.3,32163,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614253,1783348.00
03/27/2017 07:30,2,0.000,ALERT,210.12,297.57,60.012,1490614204,"274151322000088","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,862033.4,862033.4,31679,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614255,1783349.00
03/27/2017 07:30,2,0.000,ALERT,211.25,296.96,60.028,1490614204,"274151322000068","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,742061.9,742061.9,32642,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614256,1783350.00
03/27/2017 07:30,2,0.000,ALERT,210.80,298.77,60.002,1490614204,"201051344001135","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,634168.4,634168.4,32178,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614258,1783351.00
03/27/2017 07:30,2,0.000,ALERT,211.03,300.27,60.007,1490614204,"201051344000594","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,654647.4,654647.4,32033,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614260,1783352.00
03/27/2017 07:30,2,0.000,ALERT,211.25,298.47,59.996,1490614204,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,642614.1,642614.1,32234,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614262,1783353.00
03/27/2017 07:30,2,0.000,ALERT,210.12,297.57,59.991,1490614204,"274151322000054","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,880510.3,880510.3,31577,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614264,1783354.00
03/27/2017 07:30,2,0.000,ALERT,211.48,299.37,60.007,1490614204,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,639812.2,639812.2,32194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614265,1783355.00
03/27/2017 07:30,2,0.000,ALERT,211.03,298.77,60.007,1490614204,"201051344001093","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,641533.6,641533.6,32051,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614267,1783356.00
03/27/2017 07:30,2,0.000,ALERT,211.03,299.67,60.002,1490614204,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,660927.4,660927.4,31542,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614269,1783357.00
03/27/2017 07:30,2,0.000,ALERT,211.25,298.77,60.007,1490614204,"201051344000648","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,650611.4,650611.4,31610,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614271,1783358.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.97,60.012,1490614204,"201051344000569","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,663088.2,663088.2,31522,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490614273,1783359.00
03/27/2017 07:30,2,0.000,ALERT,211.25,299.67,60.007,1490614204,"201051344000983","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,653857.1,653857.1,31718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614274,1783360.00
03/27/2017 07:30,2,0.000,ALERT,211.48,299.67,60.007,1490614204,"201051344001158","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,639852.7,639852.7,32071,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614276,1783361.00
03/27/2017 07:30,2,0.000,ALERT,211.70,300.27,59.996,1490614204,"201051344000576","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,653809.6,653809.6,31594,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614278,1783362.00
03/27/2017 07:30,2,0.000,ALERT,210.57,296.96,60.007,1490614204,"274151322000087","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,852183.2,852183.2,31948,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490614280,1783363.00
03/27/2017 07:45,2,0.000,ALERT,211.93,299.67,59.986,1490615103,"201051344000645","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,652926.7,652926.7,31633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615105,1783364.00
03/27/2017 07:45,2,0.018,ALERT,211.03,297.57,59.975,1490615103,"274151322000085","219011344069620",28.25,3.30,0,294.26,299.37,0.0,0.0,0.000,878071.5,878071.5,31640,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1490615107,1783365.00
03/27/2017 07:45,2,0.000,ALERT,212.38,299.97,59.981,1490615103,"201051344000633","219011344069620",0.00,2.00,0,294.56,301.17,0.0,0.0,0.000,639381.0,639381.0,32171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615109,1783366.00
