ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 07:45,2,0.000,ALERT,211.70,299.97,59.975,1490615103,"201051344000469","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,642013.9,642013.9,32131,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615111,1783367.00
03/27/2017 07:45,2,0.000,ALERT,210.80,299.07,59.928,1490615103,"201051344000646","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,635879.9,635879.9,32034,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615113,1783368.00
03/27/2017 07:45,2,0.041,ALERT,210.80,298.47,59.949,1490615103,"274151322000052","219011344069620",28.35,3.30,0,294.26,299.97,0.0,0.0,0.000,908906.9,908906.9,31407,0,0,0,L,1151911521,0,120.42,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1490615114,1783369.00
03/27/2017 07:45,2,0.000,ALERT,211.25,299.37,60.023,1490615103,"201051344000585","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,646457.1,646457.1,32193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615116,1783370.00
03/27/2017 07:45,2,0.000,ALERT,211.03,299.67,59.975,1490615103,"201051344001230","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,640184.4,640184.4,31910,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615118,1783371.00
03/27/2017 07:45,2,0.000,ALERT,211.70,299.97,59.981,1490615103,"201051344000582","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,630240.3,630240.3,32108,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615120,1783372.00
03/27/2017 07:45,2,0.000,ALERT,210.57,299.07,59.986,1490615103,"201051344000955","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,648245.5,648245.5,31997,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615122,1783373.00
03/27/2017 07:45,2,0.000,ALERT,210.80,296.96,59.959,1490615103,"274151322000094","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,741576.7,741576.7,32718,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615123,1783374.00
03/27/2017 07:45,2,0.000,ALERT,211.70,300.57,59.970,1490615103,"201051344000579","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,659538.6,659538.6,31962,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615125,1783375.00
03/27/2017 07:45,2,0.000,ALERT,211.03,299.67,59.981,1490615103,"201051344000890","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,642047.9,642047.9,32116,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615127,1783376.00
03/27/2017 07:45,2,0.000,ALERT,211.25,299.07,59.965,1490615103,"201051344000438","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,644948.9,644948.9,32089,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615129,1783377.00
03/27/2017 07:45,2,0.000,ALERT,211.25,298.77,59.975,1490615103,"201051344000417","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,615664.7,615664.7,32398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615131,1783378.00
03/27/2017 07:45,2,0.020,ALERT,211.25,298.77,59.986,1490615103,"274151322000083","219011344069620",28.17,3.30,0,294.56,299.97,0.0,0.0,0.000,899856.6,899856.6,31464,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1490615132,1783379.00
03/27/2017 07:45,2,0.018,ALERT,211.48,297.87,59.959,1490615103,"274151322000076","219011344069620",28.94,3.00,0,294.26,299.67,0.0,0.0,0.000,958723.4,958723.4,31573,0,0,0,L,1151911521,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1490615134,1783380.00
03/27/2017 07:45,2,0.000,ALERT,211.70,300.87,59.970,1490615103,"201051344000868","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,640718.0,640718.0,32161,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615136,1783381.00
03/27/2017 07:45,2,0.010,ALERT,210.80,298.77,59.959,1490615103,"274151322000095","219011344069620",28.17,2.50,0,295.46,300.27,0.0,0.0,0.000,949586.6,949586.6,31693,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1490615138,1783382.00
03/27/2017 07:45,2,0.000,ALERT,211.48,299.97,59.975,1490615103,"201051344000988","219011344069620",0.00,3.00,0,293.36,301.17,0.0,0.0,0.000,590626.1,590626.1,32200,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615140,1783383.00
03/27/2017 07:45,2,0.000,ALERT,211.03,298.17,59.975,1490615103,"201051344001025","219011344069620",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,644098.1,644098.1,32277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615142,1783384.00
03/27/2017 07:45,2,0.000,ALERT,211.70,299.97,59.975,1490615103,"201051344000458","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,652943.0,652943.0,31788,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615143,1783385.00
03/27/2017 07:45,2,0.000,ALERT,212.16,300.27,59.970,1490615103,"201051344000853","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,653177.8,653177.8,31629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615145,1783386.00
03/27/2017 07:45,2,0.000,ALERT,211.48,299.67,59.975,1490615103,"201051344000685","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,645132.6,645132.6,31974,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615147,1783387.00
03/27/2017 07:45,2,0.000,ALERT,211.25,298.77,59.981,1490615103,"201051344000917","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,641835.7,641835.7,31958,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615149,1783388.00
03/27/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1490615103,"201051344001145","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,649649.5,649649.5,31806,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615151,1783389.00
03/27/2017 07:45,2,0.000,ALERT,211.48,298.77,59.991,1490615103,"201051344000651","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,638270.3,638270.3,32165,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615152,1783390.00
03/27/2017 07:45,2,0.008,ALERT,210.35,297.87,59.949,1490615103,"274151322000088","219011344069620",26.84,3.70,0,294.26,299.37,0.0,0.0,0.000,862033.4,862033.4,31681,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1490615154,1783391.00
03/27/2017 07:45,2,0.000,ALERT,211.48,296.96,59.975,1490615103,"274151322000068","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,742061.9,742061.9,32644,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615156,1783392.00
03/27/2017 07:45,2,0.000,ALERT,210.80,299.37,59.933,1490615103,"201051344001135","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,634168.4,634168.4,32180,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615158,1783393.00
03/27/2017 07:45,2,0.000,ALERT,211.48,300.57,59.981,1490615103,"201051344000594","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,654647.4,654647.4,32035,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615160,1783394.00
03/27/2017 07:45,2,0.000,ALERT,211.25,299.07,59.996,1490615103,"201051344001203","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,642614.1,642614.1,32236,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490615162,1783395.00
03/27/2017 07:45,2,0.014,ALERT,210.57,298.47,59.965,1490615103,"274151322000054","219011344069620",28.45,3.70,0,294.56,299.67,0.0,0.0,0.000,880510.3,880510.3,31579,0,0,0,L,1151911521,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1490615164,1783396.00
03/27/2017 07:45,2,0.000,ALERT,211.93,299.67,60.028,1490615103,"201051344000867","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,639812.2,639812.2,32196,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615166,1783397.00
03/27/2017 07:45,2,0.000,ALERT,211.03,299.07,59.959,1490615103,"201051344001093","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,641533.6,641533.6,32053,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615167,1783398.00
03/27/2017 07:45,2,0.000,ALERT,211.48,299.97,59.975,1490615103,"201051344000900","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,660927.4,660927.4,31544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615169,1783399.00
03/27/2017 07:45,2,0.000,ALERT,211.93,299.37,60.018,1490615103,"201051344000648","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,650611.4,650611.4,31612,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615171,1783400.00
03/27/2017 07:45,2,0.000,ALERT,211.70,300.57,59.965,1490615103,"201051344000569","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,663088.2,663088.2,31524,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615173,1783401.00
03/27/2017 07:45,2,0.000,ALERT,211.48,299.97,59.975,1490615103,"201051344000983","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,653857.1,653857.1,31720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615175,1783402.00
03/27/2017 07:45,2,0.000,ALERT,211.70,299.97,59.986,1490615103,"201051344001158","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,639852.7,639852.7,32073,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615176,1783403.00
03/27/2017 07:45,2,0.000,ALERT,211.93,300.57,59.965,1490615103,"201051344000576","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,653809.6,653809.6,31596,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490615178,1783404.00
03/27/2017 07:45,2,0.033,ALERT,211.03,297.26,59.981,1490615103,"274151322000087","219011344069620",27.59,4.00,0,293.36,299.07,0.0,0.0,0.000,852183.2,852183.2,31950,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1490615180,1783405.00
03/27/2017 08:00,2,0.186,ALERT,212.16,324.32,59.986,1490616003,"201051344000645","219011344069620",24.27,3.30,0,298.17,338.14,4.6,2.5,0.000,652926.9,652926.9,31635,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1490616005,1783406.00
03/27/2017 08:00,2,0.088,ALERT,211.03,322.51,59.996,1490616003,"274151322000085","219011344069620",26.44,3.70,0,295.46,336.04,2.4,0.3,0.000,878071.5,878071.5,31642,0,0,0,L,1151911521,0,122.01,121.33,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1490616007,1783407.00
03/27/2017 08:00,2,0.207,ALERT,212.38,301.17,60.028,1490616003,"201051344000633","219011344069620",21.41,2.50,0,296.36,304.18,4.5,2.5,0.000,639381.3,639381.3,32173,0,0,0,L,1122011218,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1490616009,1783408.00
03/27/2017 08:00,2,0.234,ALERT,211.70,321.91,59.981,1490616003,"201051344000469","219011344069620",22.44,2.00,0,297.26,336.94,5.3,3.2,0.000,642014.3,642014.3,32133,0,0,0,L,1122011218,0,120.20,122.01,0100,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1490616010,1783409.00
03/27/2017 08:00,2,0.207,ALERT,211.93,333.33,59.981,1490616003,"201051344000646","219011344069620",24.29,3.00,0,296.36,336.64,5.1,3.0,0.000,635880.2,635880.2,32036,0,0,0,L,1122011218,0,121.78,120.88,0100,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1490616012,1783410.00
03/27/2017 08:00,2,0.113,ALERT,210.57,330.33,59.975,1490616003,"274151322000052","219011344069620",26.26,3.70,0,295.46,336.04,3.0,1.0,0.000,908906.9,908906.9,31409,0,0,0,L,1151911521,0,120.88,121.33,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1490616014,1783411.00
03/27/2017 08:00,2,0.182,ALERT,211.93,337.24,60.018,1490616003,"201051344000585","219011344069620",27.08,3.70,0,296.96,351.97,5.0,2.9,0.000,646457.4,646457.4,32195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1490616016,1783412.00
03/27/2017 08:00,2,0.195,ALERT,211.70,334.54,59.991,1490616003,"201051344001230","219011344069620",23.74,3.30,0,297.57,342.05,4.7,2.6,0.000,640184.7,640184.7,31912,0,0,0,L,1122011218,0,121.78,120.65,0100,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1490616018,1783413.00
03/27/2017 08:00,2,0.195,ALERT,212.38,337.54,59.981,1490616003,"201051344000582","219011344069620",26.78,2.50,0,298.17,349.56,5.3,3.2,0.000,630240.7,630240.7,32110,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490616020,1783414.00
03/27/2017 08:00,2,0.238,ALERT,211.48,336.64,59.986,1490616003,"201051344000955","219011344069620",23.54,3.00,0,297.26,346.56,5.7,3.6,0.000,648245.9,648245.9,31999,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1490616022,1783415.00
03/27/2017 08:00,2,0.000,ALERT,210.57,301.47,59.975,1490616003,"274151322000094","219011344069620",42.38,3.30,0,295.16,402.46,0.0,0.0,0.000,741576.7,741576.7,32720,0,0,0,L,1151911521,0,120.88,121.78,0002,1,0,0,0,0,0,0,168,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1490616023,1783416.00
03/27/2017 08:00,2,0.234,ALERT,211.70,327.32,59.975,1490616003,"201051344000579","219011344069620",23.08,3.00,0,299.07,337.54,5.5,3.4,0.000,659539.0,659539.0,31964,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1490616025,1783417.00
03/27/2017 08:00,2,0.197,ALERT,211.70,336.34,59.991,1490616003,"201051344000890","219011344069620",27.57,3.70,0,297.57,350.47,5.6,3.4,0.004,642048.3,642048.3,32118,0,0,0,L,1122011218,0,121.55,120.42,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490616027,1783418.00
03/27/2017 08:00,2,0.197,ALERT,211.93,337.24,59.986,1490616003,"201051344000438","219011344069620",27.55,3.00,0,297.57,345.06,5.5,3.4,0.000,644949.3,644949.3,32091,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1490616029,1783419.00
03/27/2017 08:00,2,0.236,ALERT,211.93,300.27,59.986,1490616003,"201051344000417","219011344069620",19.58,3.00,0,296.66,302.07,4.7,2.6,0.000,615665.1,615665.1,32400,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1490616031,1783420.00
03/27/2017 08:00,2,0.092,ALERT,210.80,331.83,59.981,1490616003,"274151322000083","219011344069620",26.58,4.00,0,296.06,336.34,2.5,0.5,0.000,899856.6,899856.6,31466,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1490616033,1783421.00
03/27/2017 08:00,2,0.094,ALERT,211.03,344.45,59.975,1490616003,"274151322000076","219011344069620",26.84,3.70,0,295.46,345.66,2.5,0.5,0.000,958723.4,958723.4,31575,0,0,0,L,1151911521,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1490616034,1783422.00
03/27/2017 08:00,2,0.180,ALERT,211.48,346.56,59.991,1490616003,"201051344000868","219011344069620",26.36,2.50,0,298.77,347.76,4.9,2.8,0.000,640718.3,640718.3,32163,0,0,0,L,1122011218,0,120.65,121.78,0100,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1490616036,1783423.00
03/27/2017 08:00,2,0.088,ALERT,210.80,339.04,60.007,1490616003,"274151322000095","219011344069620",26.22,3.30,0,296.96,341.45,2.3,0.3,0.000,949586.6,949586.6,31695,0,0,0,L,1151911521,0,121.78,121.10,0100,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1490616038,1783424.00
03/27/2017 08:00,2,0.154,ALERT,211.48,300.87,59.986,1490616003,"201051344000988","219011344069620",19.00,3.00,0,295.76,302.68,3.0,1.0,0.000,590626.1,590626.1,32202,0,0,0,L,1122011218,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1490616040,1783425.00
03/27/2017 08:00,2,0.184,ALERT,211.48,336.04,59.981,1490616003,"201051344001025","219011344069620",27.37,2.50,0,296.96,350.47,5.1,3.0,0.004,644098.5,644098.5,32279,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1490616042,1783426.00
03/27/2017 08:00,2,0.188,ALERT,211.48,342.95,59.986,1490616003,"201051344000458","219011344069620",27.39,4.00,0,298.47,344.15,5.2,3.1,0.000,652943.3,652943.3,31790,0,0,0,L,1122011218,0,120.65,121.55,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490616043,1783427.00
03/27/2017 08:00,2,0.170,ALERT,212.16,346.26,59.975,1490616003,"201051344000853","219011344069620",26.76,3.00,0,298.17,347.16,4.6,2.5,0.000,653178.0,653178.0,31631,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1490616045,1783428.00
03/27/2017 08:00,2,0.213,ALERT,212.16,338.74,59.986,1490616003,"201051344000685","219011344069620",23.76,3.30,0,297.26,340.25,5.1,3.0,0.000,645132.9,645132.9,31976,0,0,0,L,1122011218,0,122.23,120.88,0100,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1490616047,1783429.00
03/27/2017 08:00,2,0.207,ALERT,212.16,339.04,59.986,1490616003,"201051344000917","219011344069620",23.40,4.00,0,295.76,342.65,4.9,2.8,0.000,641835.9,641835.9,31960,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1490616049,1783430.00
03/27/2017 08:00,2,0.180,ALERT,212.16,343.55,59.970,1490616003,"201051344001145","219011344069620",23.60,3.00,0,296.96,345.96,4.3,2.2,0.000,649649.7,649649.7,31808,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490616051,1783431.00
03/27/2017 08:00,2,0.234,ALERT,211.93,346.56,59.981,1490616003,"201051344000651","219011344069620",24.29,2.00,0,296.96,351.37,5.8,3.7,0.000,638270.8,638270.8,32167,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1490616052,1783432.00
03/27/2017 08:00,2,0.072,ALERT,210.12,332.13,59.981,1490616003,"274151322000088","219011344069620",26.40,3.70,0,295.46,333.03,2.0,0.0,0.000,862033.4,862033.4,31683,0,0,0,L,1151911521,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1490616054,1783433.00
03/27/2017 08:00,2,0.008,ALERT,211.25,296.66,59.996,1490616003,"274151322000068","219011344069620",42.58,4.00,0,295.16,407.57,0.0,0.0,0.000,742061.9,742061.9,32646,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,183,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1490616056,1783434.00
03/27/2017 08:00,2,0.174,ALERT,211.48,335.74,59.981,1490616003,"201051344001135","219011344069620",26.96,3.00,0,297.57,348.36,4.8,2.7,0.009,634168.7,634168.7,32182,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1490616058,1783435.00
03/27/2017 08:00,2,0.191,ALERT,211.25,336.94,59.986,1490616003,"201051344000594","219011344069620",26.02,3.30,0,297.87,349.26,5.1,3.0,0.000,654647.7,654647.7,32037,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1490616060,1783436.00
03/27/2017 08:00,2,0.213,ALERT,211.70,339.04,59.991,1490616003,"201051344001203","219011344069620",23.30,3.00,0,297.26,348.36,5.0,2.9,0.000,642614.4,642614.4,32238,0,0,0,L,1122011218,0,122.01,120.65,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1490616062,1783437.00
03/27/2017 08:00,2,0.090,ALERT,210.57,337.84,59.959,1490616003,"274151322000054","219011344069620",26.10,4.50,0,295.76,339.34,2.4,0.4,0.000,880510.3,880510.3,31581,0,0,0,L,1151911521,0,121.33,121.10,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1490616063,1783438.00
03/27/2017 08:00,2,0.174,ALERT,211.93,333.33,59.981,1490616003,"201051344000867","219011344069620",26.40,3.30,0,297.57,336.94,4.7,2.6,0.000,639812.4,639812.4,32198,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1490616065,1783439.00
03/27/2017 08:00,2,0.230,ALERT,211.70,344.76,59.959,1490616003,"201051344001093","219011344069620",26.52,4.00,0,296.96,345.96,6.2,4.1,0.000,641534.1,641534.1,32055,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490616067,1783440.00
03/27/2017 08:00,2,0.109,ALERT,211.48,337.24,59.975,1490616003,"201051344000900","219011344069620",26.66,2.50,0,297.57,342.05,3.0,1.0,0.000,660927.4,660927.4,31546,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1490616069,1783441.00
03/27/2017 08:00,2,0.191,ALERT,211.70,344.15,59.970,1490616003,"201051344000648","219011344069620",26.98,2.00,0,297.26,345.66,5.2,3.1,0.000,650611.8,650611.8,31614,0,0,0,L,1122011218,0,120.20,121.78,0100,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490616070,1783442.00
03/27/2017 08:00,2,0.195,ALERT,211.93,337.54,59.970,1490616003,"201051344000569","219011344069620",26.34,3.00,0,298.77,348.06,5.2,3.1,0.000,663088.6,663088.6,31526,0,0,0,L,1122011218,0,120.20,122.01,0100,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1490616072,1783443.00
03/27/2017 08:00,2,0.197,ALERT,211.70,328.22,59.965,1490616003,"201051344000983","219011344069620",23.26,3.00,0,298.47,336.34,4.7,2.6,0.000,653857.4,653857.4,31722,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1490616074,1783444.00
03/27/2017 08:00,2,0.186,ALERT,211.70,327.32,59.912,1490616003,"201051344001158","219011344069620",23.28,2.50,0,297.87,337.84,4.4,2.3,0.000,639853.0,639853.0,32075,0,0,0,L,1122011218,0,120.42,121.33,0002,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1490616076,1783445.00
03/27/2017 08:00,2,0.199,ALERT,212.16,329.73,59.970,1490616003,"201051344000576","219011344069620",25.15,2.50,0,298.17,337.84,5.1,3.0,0.000,653810.0,653810.0,31598,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1490616078,1783446.00
03/27/2017 08:00,2,0.104,ALERT,210.57,333.93,59.959,1490616003,"274151322000087","219011344069620",25.09,4.50,0,294.86,336.04,2.7,0.6,0.000,852183.2,852183.2,31952,0,0,0,L,1151911521,0,121.33,121.55,0002,5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1490616080,1783447.00
03/27/2017 08:15,2,0.273,ACTIVE,212.16,337.84,59.959,1490616903,"201051344000645","219011344069620",29.26,3.70,0,298.17,347.46,8.2,5.9,0.031,652928.0,652928.0,31637,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616904,1783448.00
03/27/2017 08:15,2,0.199,ACTIVE,210.80,336.34,59.986,1490616903,"274151322000085","219011344069620",27.77,5.50,0,296.36,341.15,5.6,3.5,0.027,878072.0,878072.0,31644,0,0,0,L,1151911521,0,121.55,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616905,1783449.00
03/27/2017 08:15,2,0.283,ACTIVE,212.16,339.34,59.975,1490616903,"201051344000633","219011344069620",29.96,3.30,0,297.57,354.37,8.7,6.4,0.027,639382.5,639382.5,32175,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616906,1783450.00
03/27/2017 08:15,2,0.307,ACTIVE,211.70,337.24,59.986,1490616903,"201051344000469","219011344069620",29.50,3.00,0,297.57,342.65,9.2,7.0,0.031,642015.7,642015.7,32135,0,0,0,L,1122011218,0,120.20,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616907,1783451.00
03/27/2017 08:15,2,0.299,ACTIVE,211.25,337.54,59.996,1490616903,"201051344000646","219011344069620",28.65,3.70,0,297.57,342.05,8.7,6.4,0.031,635881.5,635881.5,32038,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616908,1783452.00
03/27/2017 08:15,2,0.225,ACTIVE,210.35,336.94,59.991,1490616903,"274151322000052","219011344069620",28.39,5.50,0,296.36,342.65,6.5,4.3,0.031,908907.6,908907.6,31411,0,0,0,L,1151911521,0,120.65,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616909,1783453.00
03/27/2017 08:15,2,0.305,ACTIVE,211.48,338.14,59.986,1490616903,"201051344000585","219011344069620",28.88,4.00,0,298.17,342.65,8.9,6.7,0.035,646458.7,646458.7,32197,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616910,1783454.00
03/27/2017 08:15,2,0.293,ACTIVE,211.48,336.94,59.986,1490616903,"201051344001230","219011344069620",29.08,3.70,0,298.77,341.45,8.6,6.4,0.031,640185.9,640185.9,31914,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616911,1783455.00
03/27/2017 08:15,2,0.309,ACTIVE,211.93,337.54,59.991,1490616903,"201051344000582","219011344069620",28.90,3.30,0,299.37,342.95,9.1,6.9,0.031,630242.0,630242.0,32112,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616912,1783456.00
03/27/2017 08:15,2,0.318,ACTIVE,211.25,336.94,60.023,1490616903,"201051344000955","219011344069620",29.80,4.00,0,298.17,341.75,9.6,7.4,0.031,648247.3,648247.3,32001,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616913,1783457.00
03/27/2017 08:15,2,0.125,ALERT,210.80,335.74,59.986,1490616903,"274151322000094","219011344069620",30.30,4.00,0,295.76,408.18,3.9,1.8,0.022,741577.0,741577.0,32722,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,76,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616914,1783458.00
03/27/2017 08:15,2,0.299,ACTIVE,211.25,336.34,59.996,1490616903,"201051344000579","219011344069620",30.85,4.00,0,299.07,342.05,9.3,7.1,0.027,659540.4,659540.4,31966,0,0,0,L,1122011218,0,120.42,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616915,1783459.00
03/27/2017 08:15,2,0.320,ACTIVE,211.25,336.94,60.018,1490616903,"201051344000890","219011344069620",29.20,4.00,0,298.77,342.65,9.5,7.2,0.031,642049.7,642049.7,32120,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616916,1783460.00
03/27/2017 08:15,2,0.307,ACTIVE,211.70,337.54,59.996,1490616903,"201051344000438","219011344069620",30.28,3.70,0,299.07,343.25,9.5,7.2,0.031,644950.7,644950.7,32093,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616917,1783461.00
03/27/2017 08:15,2,0.361,ACTIVE,211.48,337.54,59.996,1490616903,"201051344000417","219011344069620",18.85,3.70,0,298.17,363.99,6.9,4.8,0.022,615666.0,615666.0,32402,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616918,1783462.00
03/27/2017 08:15,2,0.203,ACTIVE,210.57,335.74,60.007,1490616903,"274151322000083","219011344069620",28.19,5.50,0,296.06,342.05,5.8,3.7,0.027,899857.2,899857.2,31468,0,0,0,L,1151911521,0,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616919,1783463.00
03/27/2017 08:15,2,0.211,ALERT,211.03,336.34,59.991,1490616903,"274151322000076","219011344069620",28.63,5.50,0,296.36,345.06,6.2,4.0,0.031,958724.0,958724.0,31577,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616921,1783464.00
03/27/2017 08:15,2,0.279,ACTIVE,211.25,336.34,59.991,1490616903,"201051344000868","219011344069620",29.50,3.30,0,299.37,346.86,8.4,6.2,0.035,640719.4,640719.4,32165,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616922,1783465.00
03/27/2017 08:15,2,0.201,ACTIVE,210.35,336.64,59.991,1490616903,"274151322000095","219011344069620",28.27,4.50,0,297.57,339.34,5.8,3.7,0.027,949587.2,949587.2,31697,0,0,0,L,1151911521,0,121.55,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616923,1783466.00
03/27/2017 08:15,2,0.268,ACTIVE,211.25,337.54,59.991,1490616903,"201051344000988","219011344069620",19.10,3.70,0,296.36,359.18,5.2,3.1,0.013,590626.7,590626.7,32204,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616923,1783467.00
03/27/2017 08:15,2,0.301,ACTIVE,211.25,336.04,59.991,1490616903,"201051344001025","219011344069620",29.08,3.30,0,297.87,342.65,8.9,6.6,0.035,644099.7,644099.7,32281,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616924,1783468.00
03/27/2017 08:15,2,0.303,ACTIVE,211.48,337.24,60.002,1490616903,"201051344000458","219011344069620",28.94,5.00,0,298.47,343.55,8.9,6.7,0.031,652944.6,652944.6,31792,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616925,1783469.00
03/27/2017 08:15,2,0.289,ACTIVE,212.16,338.74,59.996,1490616903,"201051344000853","219011344069620",28.84,3.30,0,298.47,346.86,8.5,6.2,0.031,653179.2,653179.2,31633,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616926,1783470.00
03/27/2017 08:15,2,0.305,ACTIVE,211.70,338.14,59.991,1490616903,"201051344000685","219011344069620",28.69,3.70,0,298.17,342.95,8.9,6.6,0.031,645134.2,645134.2,31978,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616927,1783471.00
03/27/2017 08:15,2,0.295,ACTIVE,211.70,338.44,60.002,1490616903,"201051344000917","219011344069620",28.61,5.00,0,297.26,343.55,8.6,6.4,0.031,641837.1,641837.1,31962,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616928,1783472.00
03/27/2017 08:15,2,0.266,ACTIVE,211.70,337.54,60.039,1490616903,"201051344001145","219011344069620",29.88,3.70,0,298.77,343.85,8.1,5.9,0.035,649650.8,649650.8,31810,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616929,1783473.00
03/27/2017 08:15,2,0.305,ACTIVE,211.70,338.14,60.002,1490616903,"201051344000651","219011344069620",30.14,3.00,0,297.87,346.56,9.3,7.1,0.031,638272.2,638272.2,32169,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616930,1783474.00
03/27/2017 08:15,2,0.184,ACTIVE,210.35,335.14,59.991,1490616903,"274151322000088","219011344069620",27.97,5.50,0,296.36,351.37,5.2,3.1,0.022,862033.8,862033.8,31685,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616931,1783475.00
03/27/2017 08:15,2,0.146,ALERT,211.48,337.54,60.002,1490616903,"274151322000068","219011344069620",30.61,5.50,0,295.76,408.48,4.5,2.5,0.018,742062.2,742062.2,32648,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,64,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616932,1783476.00
03/27/2017 08:15,2,0.293,ACTIVE,211.25,336.64,60.012,1490616903,"201051344001135","219011344069620",28.92,3.70,0,298.47,341.45,8.6,6.4,0.040,634169.9,634169.9,32184,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616933,1783477.00
03/27/2017 08:15,2,0.277,ACTIVE,211.48,336.64,60.002,1490616903,"201051344000594","219011344069620",31.01,3.70,0,297.57,342.05,8.7,6.5,0.035,654649.0,654649.0,32039,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616934,1783478.00
03/27/2017 08:15,2,0.303,ACTIVE,211.48,337.24,59.996,1490616903,"201051344001203","219011344069620",28.65,3.70,0,298.47,343.55,8.8,6.6,0.040,642615.6,642615.6,32240,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616935,1783479.00
03/27/2017 08:15,2,0.203,ACTIVE,210.57,336.34,59.986,1490616903,"274151322000054","219011344069620",27.57,6.00,0,296.06,339.65,5.7,3.6,0.027,880510.9,880510.9,31583,0,0,0,L,1151911521,0,121.33,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616936,1783480.00
03/27/2017 08:15,2,0.289,ACTIVE,211.93,336.34,59.959,1490616903,"201051344000867","219011344069620",28.80,4.50,0,296.96,342.65,8.4,6.2,0.031,639813.6,639813.6,32200,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616937,1783481.00
03/27/2017 08:15,2,0.332,ACTIVE,211.25,337.54,60.007,1490616903,"201051344001093","219011344069620",30.02,4.50,0,298.17,345.06,10.1,7.9,0.031,641535.6,641535.6,32057,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616938,1783482.00
03/27/2017 08:15,2,0.227,ACTIVE,211.48,337.24,59.996,1490616903,"201051344000900","219011344069620",28.69,3.30,0,298.47,341.45,6.6,4.5,0.031,660928.2,660928.2,31548,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616939,1783483.00
03/27/2017 08:15,2,0.309,ACTIVE,211.70,337.24,59.981,1490616903,"201051344000648","219011344069620",28.73,3.00,0,297.57,344.45,9.0,6.8,0.031,650613.1,650613.1,31616,0,0,0,L,1122011218,0,120.42,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616940,1783484.00
03/27/2017 08:15,2,0.299,ACTIVE,211.48,336.94,59.996,1490616903,"201051344000569","219011344069620",29.90,3.70,0,299.07,342.35,9.1,6.8,0.035,663089.9,663089.9,31528,0,0,0,L,1122011218,0,120.42,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616941,1783485.00
03/27/2017 08:15,2,0.279,ACTIVE,211.70,336.34,59.996,1490616903,"201051344000983","219011344069620",30.12,3.70,0,298.47,341.75,8.6,6.3,0.031,653858.5,653858.5,31724,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616942,1783486.00
03/27/2017 08:15,2,0.275,ACTIVE,211.70,336.94,60.028,1490616903,"201051344001158","219011344069620",29.46,3.00,0,297.87,341.45,8.2,6.0,0.035,639854.1,639854.1,32077,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616943,1783487.00
03/27/2017 08:15,2,0.303,ACTIVE,212.16,338.14,59.981,1490616903,"201051344000576","219011344069620",29.66,3.30,0,298.17,345.36,9.2,6.9,0.031,653811.3,653811.3,31600,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616944,1783488.00
03/27/2017 08:15,2,0.215,ALERT,210.80,337.24,59.991,1490616903,"274151322000087","219011344069620",27.81,6.70,0,295.46,353.17,6.1,3.9,0.009,852183.8,852183.8,31954,0,0,0,L,1151911521,0,121.33,121.55,0002,5,0,0,0,0,0,0,63,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490616946,1783489.00
03/27/2017 08:30,2,0.408,ACTIVE,212.38,339.34,59.996,1490617804,"201051344000645","219011344069620",28.35,4.50,0,332.73,345.66,11.8,9.4,0.062,652930.1,652930.1,31638,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617805,1783490.00
03/27/2017 08:30,2,0.316,ACTIVE,210.80,337.54,59.996,1490617804,"274151322000085","219011344069620",28.41,6.30,0,333.33,341.45,9.1,6.8,0.044,878073.4,878073.4,31645,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617806,1783491.00
03/27/2017 08:30,2,0.422,ACTIVE,212.16,340.55,59.986,1490617804,"201051344000633","219011344069620",28.45,4.00,0,331.53,345.96,12.2,9.8,0.062,639384.8,639384.8,32176,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617807,1783492.00
03/27/2017 08:30,2,0.430,ACTIVE,212.16,339.04,59.991,1490617804,"201051344000469","219011344069620",29.00,3.30,0,330.63,344.45,12.6,10.2,0.066,642018.0,642018.0,32136,0,0,0,L,1122011218,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617808,1783493.00
03/27/2017 08:30,2,0.426,ACTIVE,211.48,338.14,60.002,1490617804,"201051344000646","219011344069620",29.26,4.50,0,330.33,345.06,12.7,10.3,0.066,635883.8,635883.8,32039,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617809,1783494.00
03/27/2017 08:30,2,0.344,ACTIVE,210.35,336.34,59.991,1490617804,"274151322000052","219011344069620",29.02,6.70,0,331.83,341.75,10.2,7.9,0.057,908909.3,908909.3,31412,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617810,1783495.00
03/27/2017 08:30,2,0.428,ACTIVE,211.70,339.04,60.012,1490617804,"201051344000585","219011344069620",29.68,5.00,0,331.23,345.06,12.9,10.5,0.066,646461.1,646461.1,32198,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617811,1783496.00
03/27/2017 08:30,2,0.408,ACTIVE,211.48,337.84,59.996,1490617804,"201051344001230","219011344069620",29.30,4.50,0,330.93,343.55,12.2,9.8,0.062,640188.1,640188.1,31915,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617811,1783497.00
03/27/2017 08:30,2,0.424,ACTIVE,212.16,339.34,59.986,1490617804,"201051344000582","219011344069620",29.72,3.70,0,331.83,345.36,12.8,10.4,0.066,630244.4,630244.4,32113,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617812,1783498.00
03/27/2017 08:30,2,0.441,ACTIVE,211.03,338.44,59.970,1490617804,"201051344000955","219011344069620",29.80,4.50,0,330.93,343.85,13.3,10.9,0.066,648249.8,648249.8,32002,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617813,1783499.00
03/27/2017 08:30,2,0.201,ACTIVE,210.57,402.77,59.991,1490617804,"274151322000094","219011344069620",38.05,6.30,0,333.33,422.60,7.8,5.6,0.035,741578.1,741578.1,32724,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617814,1783500.00
03/27/2017 08:30,2,0.430,ACTIVE,211.70,338.44,59.996,1490617804,"201051344000579","219011344069620",29.66,5.00,0,331.23,345.06,12.9,10.5,0.062,659542.8,659542.8,31967,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617815,1783501.00
03/27/2017 08:30,2,0.434,ACTIVE,211.48,337.54,60.002,1490617804,"201051344000890","219011344069620",30.38,5.00,0,331.53,344.45,13.4,11.0,0.066,642052.2,642052.2,32121,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617816,1783502.00
03/27/2017 08:30,2,0.438,ACTIVE,211.70,339.04,60.002,1490617804,"201051344000438","219011344069620",29.76,4.50,0,332.43,345.06,13.2,10.8,0.062,644953.2,644953.2,32094,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617817,1783503.00
03/27/2017 08:30,2,0.453,ACTIVE,211.93,337.84,60.023,1490617804,"201051344000417","219011344069620",20.14,4.50,0,331.83,342.95,9.3,7.0,0.040,615667.6,615667.6,32403,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617818,1783504.00
03/27/2017 08:30,2,0.324,ACTIVE,210.57,337.24,59.996,1490617804,"274151322000083","219011344069620",27.91,6.30,0,332.73,342.05,9.2,7.0,0.035,899858.7,899858.7,31469,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617819,1783505.00
03/27/2017 08:30,2,0.330,ACTIVE,211.03,337.84,59.991,1490617804,"274151322000076","219011344069620",29.38,6.70,0,333.93,342.65,9.8,7.6,0.057,958725.7,958725.7,31579,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617820,1783506.00
03/27/2017 08:30,2,0.396,ACTIVE,211.48,338.44,60.002,1490617804,"201051344000868","219011344069620",29.40,3.70,0,330.33,344.15,11.8,9.5,0.062,640721.6,640721.6,32166,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617821,1783507.00
03/27/2017 08:30,2,0.312,ACTIVE,210.57,336.04,60.002,1490617804,"274151322000095","219011344069620",29.44,6.00,0,332.73,341.15,9.3,7.1,0.053,949588.8,949588.8,31698,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617822,1783508.00
03/27/2017 08:30,2,0.373,ACTIVE,211.70,339.34,59.970,1490617804,"201051344000988","219011344069620",19.68,4.00,0,330.33,344.15,7.5,5.3,0.044,590627.9,590627.9,32205,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617823,1783509.00
03/27/2017 08:30,2,0.414,ACTIVE,211.25,337.24,59.975,1490617804,"201051344001025","219011344069620",29.84,4.00,0,331.53,344.45,12.6,10.2,0.066,644102.1,644102.1,32282,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617823,1783510.00
