ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 08:30,2,0.408,ACTIVE,211.70,338.14,59.991,1490617804,"201051344000458","219011344069620",29.48,5.50,0,331.53,344.45,12.2,9.9,0.062,652946.9,652946.9,31793,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617824,1783511.00
03/27/2017 08:30,2,0.383,ACTIVE,212.38,339.65,59.991,1490617804,"201051344000853","219011344069620",30.20,4.00,0,333.33,345.36,11.8,9.4,0.057,653181.3,653181.3,31634,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617825,1783512.00
03/27/2017 08:30,2,0.404,ACTIVE,211.70,339.04,60.002,1490617804,"201051344000685","219011344069620",29.92,4.50,0,332.43,345.36,12.3,9.9,0.066,645136.5,645136.5,31979,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617826,1783513.00
03/27/2017 08:30,2,0.404,ACTIVE,211.70,338.74,59.991,1490617804,"201051344000917","219011344069620",29.28,5.50,0,331.53,345.06,12.0,9.7,0.062,641839.4,641839.4,31963,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617827,1783514.00
03/27/2017 08:30,2,0.389,ACTIVE,211.70,338.74,60.007,1490617804,"201051344001145","219011344069620",29.76,4.50,0,332.43,345.36,11.7,9.4,0.066,649653.0,649653.0,31811,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617828,1783515.00
03/27/2017 08:30,2,0.426,ACTIVE,211.70,338.74,59.986,1490617804,"201051344000651","219011344069620",29.84,3.70,0,332.13,345.06,12.9,10.5,0.062,638274.6,638274.6,32170,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617829,1783516.00
03/27/2017 08:30,2,0.299,ACTIVE,210.35,335.44,59.986,1490617804,"274151322000088","219011344069620",27.73,6.30,0,331.83,341.15,8.4,6.2,0.040,862035.2,862035.2,31686,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617830,1783517.00
03/27/2017 08:30,2,0.213,ACTIVE,211.25,408.48,59.996,1490617804,"274151322000068","219011344069620",38.68,7.70,0,334.54,430.12,8.4,6.2,0.035,742063.5,742063.5,32650,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617831,1783518.00
03/27/2017 08:30,2,0.408,ACTIVE,211.03,336.64,59.986,1490617804,"201051344001135","219011344069620",29.32,4.50,0,330.93,343.85,12.1,9.8,0.062,634172.2,634172.2,32185,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617831,1783519.00
03/27/2017 08:30,2,0.412,ACTIVE,211.48,338.14,59.991,1490617804,"201051344000594","219011344069620",28.98,4.50,0,330.33,343.85,12.1,9.8,0.057,654651.3,654651.3,32040,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617832,1783520.00
03/27/2017 08:30,2,0.410,ACTIVE,211.25,337.54,59.991,1490617804,"201051344001203","219011344069620",29.32,4.00,0,331.83,345.36,12.2,9.8,0.066,642617.9,642617.9,32241,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617833,1783521.00
03/27/2017 08:30,2,0.311,ACTIVE,210.12,337.24,59.986,1490617804,"274151322000054","219011344069620",27.93,7.00,0,331.83,341.15,8.8,6.6,0.040,880512.3,880512.3,31584,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617834,1783522.00
03/27/2017 08:30,2,0.389,ACTIVE,211.70,337.84,60.007,1490617804,"201051344000867","219011344069620",29.56,5.00,0,331.53,344.15,11.7,9.3,0.057,639815.7,639815.7,32201,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617835,1783523.00
03/27/2017 08:30,2,0.434,ACTIVE,211.25,338.44,60.039,1490617804,"201051344001093","219011344069620",30.45,5.50,0,332.13,347.46,13.4,11.0,0.062,641538.2,641538.2,32058,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617836,1783524.00
03/27/2017 08:30,2,0.318,ACTIVE,211.70,339.34,60.002,1490617804,"201051344000900","219011344069620",29.82,3.70,0,330.93,344.15,9.7,7.4,0.057,660929.9,660929.9,31549,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617837,1783525.00
03/27/2017 08:30,2,0.406,ACTIVE,211.93,339.04,59.986,1490617804,"201051344000648","219011344069620",29.42,3.30,0,332.13,344.45,12.1,9.8,0.057,650615.3,650615.3,31617,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617838,1783526.00
03/27/2017 08:30,2,0.408,ACTIVE,211.70,338.44,59.986,1490617804,"201051344000569","219011344069620",29.38,4.50,0,331.53,344.45,12.2,9.8,0.062,663092.2,663092.2,31529,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617839,1783527.00
03/27/2017 08:30,2,0.387,ACTIVE,211.93,338.14,59.986,1490617804,"201051344000983","219011344069620",29.44,4.00,0,330.63,343.85,11.6,9.3,0.062,653860.7,653860.7,31725,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617840,1783528.00
03/27/2017 08:30,2,0.373,ACTIVE,211.93,338.74,59.996,1490617804,"201051344001158","219011344069620",29.72,3.70,0,330.63,344.15,11.3,9.0,0.062,639856.2,639856.2,32078,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617841,1783529.00
03/27/2017 08:30,2,0.400,ACTIVE,212.38,340.25,59.986,1490617804,"201051344000576","219011344069620",29.36,3.70,0,332.13,345.06,11.9,9.6,0.057,653813.5,653813.5,31601,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617842,1783530.00
03/27/2017 08:30,2,0.312,ACTIVE,210.80,336.64,59.975,1490617804,"274151322000087","219011344069620",28.51,8.00,0,332.73,341.75,9.1,6.8,0.031,852185.4,852185.4,31956,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490617842,1783531.00
03/27/2017 08:45,2,0.395,ACTIVE,212.16,339.34,59.975,1490618703,"201051344000645","219011344069620",28.94,4.50,0,332.73,345.66,11.6,9.2,0.057,652932.4,652932.4,31639,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618704,1783532.00
03/27/2017 08:45,2,0.303,ACTIVE,210.57,337.54,59.991,1490618703,"274151322000085","219011344069620",28.69,6.70,0,333.03,340.85,8.8,6.6,0.044,878075.1,878075.1,31646,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618705,1783533.00
03/27/2017 08:45,2,0.402,ACTIVE,212.16,340.25,59.986,1490618703,"201051344000633","219011344069620",29.66,4.50,0,332.43,347.46,12.1,9.7,0.057,639387.2,639387.2,32177,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618706,1783534.00
03/27/2017 08:45,2,0.406,ACTIVE,211.93,339.34,60.018,1490618703,"201051344000469","219011344069620",30.26,3.30,0,331.23,347.46,12.5,10.1,0.062,642020.5,642020.5,32137,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618707,1783535.00
03/27/2017 08:45,2,0.414,ACTIVE,211.48,338.74,59.991,1490618703,"201051344000646","219011344069620",29.20,5.00,0,330.63,345.36,12.3,9.9,0.057,635886.2,635886.2,32040,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618708,1783536.00
03/27/2017 08:45,2,0.330,ACTIVE,210.12,337.24,59.975,1490618703,"274151322000052","219011344069620",29.26,7.30,0,331.53,341.45,9.8,7.5,0.053,908911.2,908911.2,31413,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618709,1783537.00
03/27/2017 08:45,2,0.422,ACTIVE,211.70,339.34,59.986,1490618703,"201051344000585","219011344069620",29.48,5.00,0,331.23,345.66,12.7,10.3,0.066,646463.6,646463.6,32199,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618710,1783538.00
03/27/2017 08:45,2,0.400,ACTIVE,211.70,338.44,59.986,1490618703,"201051344001230","219011344069620",28.98,5.00,0,331.23,345.36,11.8,9.5,0.062,640190.4,640190.4,31916,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618711,1783539.00
03/27/2017 08:45,2,0.428,ACTIVE,212.16,339.34,59.954,1490618703,"201051344000582","219011344069620",28.19,4.00,0,332.43,345.66,12.2,9.9,0.062,630246.9,630246.9,32114,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618712,1783540.00
03/27/2017 08:45,2,0.439,ACTIVE,211.48,338.74,59.933,1490618703,"201051344000955","219011344069620",29.34,5.50,0,331.23,344.45,13.0,10.6,0.071,648252.5,648252.5,32003,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618712,1783541.00
03/27/2017 08:45,2,0.197,ACTIVE,210.57,395.55,59.975,1490618703,"274151322000094","219011344069620",37.25,7.30,0,333.63,406.97,7.5,5.3,0.040,741579.4,741579.4,32725,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618713,1783542.00
03/27/2017 08:45,2,0.422,ACTIVE,211.93,338.74,59.975,1490618703,"201051344000579","219011344069620",30.20,5.00,0,332.73,345.36,12.9,10.6,0.066,659545.4,659545.4,31968,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618714,1783543.00
03/27/2017 08:45,2,0.441,ACTIVE,211.48,338.14,59.975,1490618703,"201051344000890","219011344069620",29.38,5.50,0,331.53,345.36,13.2,10.8,0.071,642054.9,642054.9,32122,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618715,1783544.00
03/27/2017 08:45,2,0.418,ACTIVE,211.70,339.34,59.981,1490618703,"201051344000438","219011344069620",30.40,5.00,0,332.43,344.76,12.9,10.5,0.062,644955.8,644955.8,32095,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618716,1783545.00
03/27/2017 08:45,2,0.451,ACTIVE,211.93,338.14,59.965,1490618703,"201051344000417","219011344069620",19.86,4.50,0,330.33,342.65,9.1,6.9,0.040,615669.4,615669.4,32404,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618717,1783546.00
03/27/2017 08:45,2,0.305,ACTIVE,210.57,336.04,60.002,1490618703,"274151322000083","219011344069620",29.14,7.30,0,332.43,341.45,9.0,6.8,0.035,899860.4,899860.4,31470,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618718,1783547.00
03/27/2017 08:45,2,0.320,ACTIVE,211.03,338.44,59.970,1490618703,"274151322000076","219011344069620",30.04,7.00,0,333.63,342.05,9.7,7.5,0.062,958727.5,958727.5,31580,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618719,1783548.00
03/27/2017 08:45,2,0.383,ACTIVE,211.48,338.44,59.970,1490618703,"201051344000868","219011344069620",30.20,4.00,0,330.63,344.76,11.7,9.4,0.057,640723.9,640723.9,32167,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618720,1783549.00
03/27/2017 08:45,2,0.314,ACTIVE,210.35,336.94,59.965,1490618703,"274151322000095","219011344069620",28.84,6.70,0,332.13,340.85,9.2,6.9,0.049,949590.5,949590.5,31699,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618721,1783550.00
03/27/2017 08:45,2,0.389,ACTIVE,211.48,338.44,59.970,1490618703,"201051344000988","219011344069620",19.38,4.50,0,331.23,344.76,7.6,5.4,0.040,590629.2,590629.2,32206,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618721,1783551.00
03/27/2017 08:45,2,0.396,ACTIVE,211.48,337.84,59.970,1490618703,"201051344001025","219011344069620",30.61,4.50,0,331.53,345.06,12.4,10.0,0.057,644104.6,644104.6,32283,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618723,1783552.00
03/27/2017 08:45,2,0.410,ACTIVE,211.48,337.84,59.933,1490618703,"201051344000458","219011344069620",29.34,5.50,0,332.43,345.06,12.2,9.9,0.062,652949.3,652949.3,31794,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618724,1783553.00
03/27/2017 08:45,2,0.385,ACTIVE,212.38,339.34,59.965,1490618703,"201051344000853","219011344069620",30.08,4.00,0,333.93,346.56,11.8,9.4,0.057,653183.7,653183.7,31635,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618725,1783554.00
03/27/2017 08:45,2,0.406,ACTIVE,211.93,339.65,59.975,1490618703,"201051344000685","219011344069620",29.60,5.00,0,332.13,345.96,12.2,9.9,0.071,645138.9,645138.9,31980,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618726,1783555.00
03/27/2017 08:45,2,0.402,ACTIVE,211.93,339.34,59.938,1490618703,"201051344000917","219011344069620",29.20,6.00,0,330.93,345.36,11.9,9.6,0.066,641841.8,641841.8,31964,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618727,1783556.00
03/27/2017 08:45,2,0.385,ACTIVE,211.70,339.04,59.959,1490618703,"201051344001145","219011344069620",29.68,4.50,0,332.43,346.26,11.6,9.3,0.062,649655.3,649655.3,31812,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618727,1783557.00
03/27/2017 08:45,2,0.430,ACTIVE,211.70,339.65,59.965,1490618703,"201051344000651","219011344069620",28.78,3.70,0,331.83,345.66,12.6,10.2,0.062,638277.2,638277.2,32171,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618728,1783558.00
03/27/2017 08:45,2,0.293,ACTIVE,210.12,336.04,59.959,1490618703,"274151322000088","219011344069620",27.79,7.00,0,331.23,340.55,8.3,6.1,0.049,862036.7,862036.7,31687,0,0,0,L,1151911521,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618729,1783559.00
03/27/2017 08:45,2,0.211,ACTIVE,211.03,405.47,59.965,1490618703,"274151322000068","219011344069620",38.31,9.30,0,334.54,415.69,8.2,6.0,0.031,742065.0,742065.0,32651,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618730,1783560.00
03/27/2017 08:45,2,0.404,ACTIVE,211.25,337.54,59.965,1490618703,"201051344001135","219011344069620",29.16,5.00,0,330.33,343.85,12.0,9.7,0.062,634174.6,634174.6,32186,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618731,1783561.00
03/27/2017 08:45,2,0.406,ACTIVE,211.48,338.74,59.975,1490618703,"201051344000594","219011344069620",29.48,5.00,0,330.63,345.06,12.1,9.8,0.062,654653.7,654653.7,32041,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618732,1783562.00
03/27/2017 08:45,2,0.391,ACTIVE,211.93,338.44,59.965,1490618703,"201051344001203","219011344069620",30.32,4.50,0,332.13,345.06,12.0,9.7,0.062,642620.4,642620.4,32242,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618733,1783563.00
03/27/2017 08:45,2,0.293,ACTIVE,210.35,336.04,59.965,1490618703,"274151322000054","219011344069620",29.26,7.70,0,332.13,340.85,8.7,6.5,0.049,880514.0,880514.0,31585,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618734,1783564.00
03/27/2017 08:45,2,0.389,ACTIVE,211.93,337.54,59.975,1490618703,"201051344000867","219011344069620",29.68,5.00,0,331.83,344.45,11.7,9.4,0.057,639818.1,639818.1,32202,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618735,1783565.00
03/27/2017 08:45,2,0.445,ACTIVE,211.48,338.74,59.965,1490618703,"201051344001093","219011344069620",29.56,5.50,0,330.93,344.76,13.4,11.0,0.057,641540.9,641540.9,32059,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618736,1783566.00
03/27/2017 08:45,2,0.322,ACTIVE,211.48,338.14,59.965,1490618703,"201051344000900","219011344069620",30.04,4.00,0,331.53,345.66,9.8,7.5,0.062,660931.7,660931.7,31550,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618737,1783567.00
03/27/2017 08:45,2,0.404,ACTIVE,211.93,339.04,59.970,1490618703,"201051344000648","219011344069620",29.60,3.70,0,332.73,345.36,12.2,9.9,0.062,650617.8,650617.8,31618,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618738,1783568.00
03/27/2017 08:45,2,0.404,ACTIVE,211.70,338.44,59.970,1490618703,"201051344000569","219011344069620",29.92,4.50,0,332.43,345.36,12.3,9.9,0.066,663094.7,663094.7,31530,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618739,1783569.00
03/27/2017 08:45,2,0.383,ACTIVE,211.70,337.84,59.954,1490618703,"201051344000983","219011344069620",29.96,4.50,0,332.13,344.15,11.7,9.3,0.057,653863.0,653863.0,31726,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618740,1783570.00
03/27/2017 08:45,2,0.379,ACTIVE,211.70,338.44,59.965,1490618703,"201051344001158","219011344069620",29.60,3.70,0,332.13,346.56,11.4,9.1,0.062,639858.4,639858.4,32079,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618741,1783571.00
03/27/2017 08:45,2,0.389,ACTIVE,212.16,339.34,59.965,1490618703,"201051344000576","219011344069620",30.55,4.00,0,332.13,345.96,12.1,9.8,0.053,653815.9,653815.9,31602,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618741,1783572.00
03/27/2017 08:45,2,0.312,ACTIVE,210.57,336.94,59.965,1490618703,"274151322000087","219011344069620",28.29,9.30,0,332.13,341.45,8.9,6.7,0.031,852187.0,852187.0,31957,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490618742,1783573.00
03/27/2017 09:00,2,0.498,ACTIVE,212.38,340.85,59.986,1490619603,"201051344000645","219011344069620",30.04,5.00,0,332.43,346.56,15.2,12.7,0.088,652935.0,652935.0,31640,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619604,1783574.00
03/27/2017 09:00,2,0.408,ACTIVE,210.80,336.94,59.991,1490619603,"274151322000085","219011344069620",29.68,7.00,0,331.53,342.35,12.2,9.9,0.066,878077.0,878077.0,31647,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619605,1783575.00
03/27/2017 09:00,2,0.518,ACTIVE,212.38,341.45,59.986,1490619603,"201051344000633","219011344069620",29.52,4.50,0,332.13,348.66,15.5,13.1,0.097,639389.9,639389.9,32178,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619606,1783576.00
03/27/2017 09:00,2,0.533,ACTIVE,212.16,339.95,59.991,1490619603,"201051344000469","219011344069620",29.66,3.30,0,331.23,346.56,16.0,13.6,0.088,642023.3,642023.3,32138,0,0,0,L,1122011218,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619607,1783577.00
03/27/2017 09:00,2,0.514,ACTIVE,211.48,339.95,60.018,1490619603,"201051344000646","219011344069620",30.65,5.50,0,331.23,345.96,16.0,13.5,0.097,635889.0,635889.0,32041,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619608,1783578.00
03/27/2017 09:00,2,0.439,ACTIVE,210.35,337.24,59.981,1490619603,"274151322000052","219011344069620",29.78,7.70,0,331.23,343.25,13.3,10.9,0.080,908913.4,908913.4,31414,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619609,1783579.00
03/27/2017 09:00,2,0.529,ACTIVE,212.16,340.85,60.018,1490619603,"201051344000585","219011344069620",30.75,5.50,0,331.83,346.56,16.5,14.0,0.093,646466.5,646466.5,32200,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619610,1783580.00
03/27/2017 09:00,2,0.508,ACTIVE,211.70,339.34,59.991,1490619603,"201051344001230","219011344069620",30.51,5.00,0,331.23,345.06,15.7,13.2,0.097,640193.1,640193.1,31917,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619611,1783581.00
03/27/2017 09:00,2,0.537,ACTIVE,212.38,340.85,59.996,1490619603,"201051344000582","219011344069620",29.98,4.00,0,332.73,347.46,16.3,13.8,0.097,630249.7,630249.7,32115,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619612,1783582.00
03/27/2017 09:00,2,0.555,ACTIVE,211.70,339.65,59.986,1490619603,"201051344000955","219011344069620",30.28,5.50,0,330.93,347.46,17.1,14.5,0.102,648255.5,648255.5,32004,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619612,1783583.00
03/27/2017 09:00,2,0.270,ACTIVE,211.03,418.09,59.986,1490619603,"274151322000094","219011344069620",39.46,8.50,0,334.54,423.50,10.8,8.5,0.062,741580.9,741580.9,32726,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619613,1783584.00
03/27/2017 09:00,2,0.547,ACTIVE,211.93,339.65,60.002,1490619603,"201051344000579","219011344069620",29.58,5.00,0,332.43,348.96,16.4,13.9,0.097,659548.3,659548.3,31969,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619614,1783585.00
03/27/2017 09:00,2,0.545,ACTIVE,211.93,339.34,59.986,1490619603,"201051344000890","219011344069620",30.81,5.50,0,331.83,349.86,17.0,14.5,0.097,642057.9,642057.9,32123,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619615,1783586.00
03/27/2017 09:00,2,0.541,ACTIVE,212.16,339.95,59.986,1490619603,"201051344000438","219011344069620",30.85,5.00,0,332.73,353.47,17.0,14.5,0.093,644958.7,644958.7,32096,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619616,1783587.00
03/27/2017 09:00,2,0.549,ACTIVE,212.16,338.74,60.012,1490619603,"201051344000417","219011344069620",20.26,5.00,0,331.83,343.55,11.3,9.0,0.057,615671.2,615671.2,32405,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619617,1783588.00
03/27/2017 09:00,2,0.426,ACTIVE,210.80,336.94,59.975,1490619603,"274151322000083","219011344069620",29.38,7.70,0,331.83,343.25,12.7,10.3,0.080,899862.3,899862.3,31471,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619618,1783589.00
03/27/2017 09:00,2,0.451,ACTIVE,211.48,339.04,59.965,1490619603,"274151322000076","219011344069620",30.08,7.70,0,333.63,343.85,13.7,11.3,0.080,958729.7,958729.7,31581,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619619,1783590.00
03/27/2017 09:00,2,0.508,ACTIVE,211.93,339.95,59.975,1490619603,"201051344000868","219011344069620",29.94,4.00,0,331.83,347.46,15.4,12.9,0.097,640726.6,640726.6,32168,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619620,1783591.00
03/27/2017 09:00,2,0.430,ACTIVE,210.80,339.04,59.986,1490619603,"274151322000095","219011344069620",30.22,7.00,0,332.13,342.65,13.1,10.8,0.075,949592.5,949592.5,31700,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619621,1783592.00
03/27/2017 09:00,2,0.475,ACTIVE,211.93,339.65,60.002,1490619603,"201051344000988","219011344069620",20.22,4.00,0,330.33,345.96,9.7,7.5,0.057,590630.6,590630.6,32207,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619621,1783593.00
03/27/2017 09:00,2,0.533,ACTIVE,211.93,338.74,59.975,1490619603,"201051344001025","219011344069620",30.51,4.50,0,332.13,348.36,16.5,14.0,0.102,644107.4,644107.4,32284,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619622,1783594.00
03/27/2017 09:00,2,0.533,ACTIVE,211.93,339.65,59.959,1490619603,"201051344000458","219011344069620",29.40,6.00,0,332.73,346.56,15.9,13.4,0.097,652952.0,652952.0,31795,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619623,1783595.00
03/27/2017 09:00,2,0.502,ACTIVE,212.38,340.85,60.007,1490619603,"201051344000853","219011344069620",30.65,4.00,0,333.33,348.36,15.6,13.2,0.097,653186.3,653186.3,31636,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619624,1783596.00
03/27/2017 09:00,2,0.523,ACTIVE,212.16,340.55,59.986,1490619603,"201051344000685","219011344069620",30.55,4.50,0,332.43,347.16,16.2,13.8,0.097,645141.7,645141.7,31981,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619625,1783597.00
03/27/2017 09:00,2,0.520,ACTIVE,212.16,339.95,59.991,1490619603,"201051344000917","219011344069620",30.18,6.00,0,331.53,347.16,15.9,13.4,0.097,641844.4,641844.4,31965,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619626,1783598.00
03/27/2017 09:00,2,0.488,ACTIVE,211.93,340.25,60.018,1490619603,"201051344001145","219011344069620",31.19,4.50,0,333.03,350.77,15.5,13.0,0.097,649657.9,649657.9,31813,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619627,1783599.00
03/27/2017 09:00,2,0.549,ACTIVE,211.93,339.95,59.991,1490619603,"201051344000651","219011344069620",30.42,3.70,0,332.73,347.16,16.9,14.4,0.097,638280.1,638280.1,32172,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619628,1783600.00
03/27/2017 09:00,2,0.395,ACTIVE,210.35,336.94,59.981,1490619603,"274151322000088","219011344069620",29.52,7.70,0,331.83,342.05,11.8,9.5,0.071,862038.4,862038.4,31688,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619629,1783601.00
03/27/2017 09:00,2,0.240,ACTIVE,211.48,448.45,59.975,1490619603,"274151322000068","219011344069620",42.62,10.00,0,335.14,449.95,10.4,8.1,0.044,742066.7,742066.7,32652,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619630,1783602.00
03/27/2017 09:00,2,0.525,ACTIVE,211.70,339.04,60.018,1490619603,"201051344001135","219011344069620",30.26,5.00,0,331.23,349.86,16.1,13.6,0.102,634177.3,634177.3,32187,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619631,1783603.00
03/27/2017 09:00,2,0.525,ACTIVE,211.48,339.34,59.949,1490619603,"201051344000594","219011344069620",30.04,5.50,0,331.23,348.06,16.0,13.5,0.088,654656.4,654656.4,32042,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619631,1783604.00
03/27/2017 09:00,2,0.545,ACTIVE,211.93,338.74,59.975,1490619603,"201051344001203","219011344069620",28.90,5.00,0,332.43,348.96,15.9,13.5,0.102,642623.1,642623.1,32243,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619632,1783605.00
03/27/2017 09:00,2,0.424,ACTIVE,210.57,339.95,59.981,1490619603,"274151322000054","219011344069620",29.36,7.70,0,331.53,342.35,12.6,10.3,0.075,880515.9,880515.9,31586,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619633,1783606.00
03/27/2017 09:00,2,0.512,ACTIVE,212.16,339.65,59.981,1490619603,"201051344000867","219011344069620",29.64,5.00,0,331.83,346.56,15.3,12.9,0.093,639820.7,639820.7,32203,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619634,1783607.00
03/27/2017 09:00,2,0.561,ACTIVE,211.70,340.25,59.949,1490619603,"201051344001093","219011344069620",30.51,5.50,0,331.83,347.46,17.4,14.8,0.093,641544.0,641544.0,32060,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619635,1783608.00
03/27/2017 09:00,2,0.449,ACTIVE,211.70,340.55,59.986,1490619603,"201051344000900","219011344069620",29.62,4.00,0,331.23,346.26,13.5,11.1,0.093,660933.9,660933.9,31551,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619636,1783609.00
03/27/2017 09:00,2,0.523,ACTIVE,212.16,340.85,59.938,1490619603,"201051344000648","219011344069620",30.24,3.70,0,332.73,351.37,16.1,13.6,0.093,650620.5,650620.5,31619,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619637,1783610.00
03/27/2017 09:00,2,0.527,ACTIVE,212.16,340.85,60.018,1490619603,"201051344000569","219011344069620",30.08,4.50,0,332.73,351.67,16.1,13.6,0.097,663097.4,663097.4,31531,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619638,1783611.00
03/27/2017 09:00,2,0.475,ACTIVE,211.93,343.55,60.002,1490619603,"201051344000983","219011344069620",31.59,4.50,0,332.13,349.56,15.2,12.7,0.097,653865.6,653865.6,31727,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619639,1783612.00
03/27/2017 09:00,2,0.523,ACTIVE,211.93,339.04,59.970,1490619603,"201051344001158","219011344069620",25.43,4.00,0,331.83,348.06,13.5,11.1,0.084,639860.9,639860.9,32080,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619640,1783613.00
03/27/2017 09:00,2,0.533,ACTIVE,212.38,341.15,59.986,1490619603,"201051344000576","219011344069620",28.75,4.00,0,332.13,348.06,15.6,13.1,0.093,653818.6,653818.6,31603,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619641,1783614.00
03/27/2017 09:00,2,0.432,ACTIVE,211.03,338.14,59.986,1490619603,"274151322000087","219011344069620",28.98,10.30,0,331.83,342.95,12.7,10.3,0.057,852189.0,852189.0,31958,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490619642,1783615.00
03/27/2017 09:15,2,0.594,ACTIVE,212.16,341.45,59.959,1490620505,"201051344000645","219011344069620",30.42,5.00,0,333.33,351.97,18.3,15.8,0.124,652938.9,652938.9,31641,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620506,1783616.00
03/27/2017 09:15,2,0.525,ACTIVE,210.57,339.34,59.954,1490620505,"274151322000085","219011344069620",29.44,7.30,0,333.33,346.56,15.7,13.2,0.093,878080.2,878080.2,31648,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620507,1783617.00
03/27/2017 09:15,2,0.611,ACTIVE,212.38,343.25,59.970,1490620505,"201051344000633","219011344069620",30.53,5.00,0,333.03,352.87,18.9,16.3,0.119,639393.8,639393.8,32179,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620508,1783618.00
03/27/2017 09:15,2,0.633,ACTIVE,211.93,340.85,59.965,1490620505,"201051344000469","219011344069620",29.98,3.70,0,331.53,363.39,19.2,16.7,0.128,642027.3,642027.3,32139,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620509,1783619.00
03/27/2017 09:15,2,0.623,ACTIVE,211.03,339.95,59.954,1490620505,"201051344000646","219011344069620",30.89,6.00,0,330.93,351.67,19.6,16.9,0.128,635893.1,635893.1,32042,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620510,1783620.00
03/27/2017 09:15,2,0.559,ACTIVE,210.57,339.95,59.954,1490620505,"274151322000052","219011344069620",29.72,8.00,0,332.73,346.86,16.9,14.4,0.097,908916.8,908916.8,31415,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620511,1783621.00
03/27/2017 09:15,2,0.643,ACTIVE,211.70,341.15,59.970,1490620505,"201051344000585","219011344069620",30.89,5.50,0,332.13,352.87,20.2,17.6,0.141,646470.7,646470.7,32201,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620512,1783622.00
03/27/2017 09:15,2,0.619,ACTIVE,211.25,339.04,59.959,1490620505,"201051344001230","219011344069620",30.55,5.50,0,330.03,353.17,19.2,16.6,0.133,640197.1,640197.1,31918,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620513,1783623.00
03/27/2017 09:15,2,0.635,ACTIVE,211.48,339.95,59.965,1490620505,"201051344000582","219011344069620",30.77,4.50,0,332.43,351.97,19.8,17.2,0.124,630253.9,630253.9,32116,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620514,1783624.00
03/27/2017 09:15,2,0.660,ACTIVE,211.03,340.25,59.965,1490620505,"201051344000955","219011344069620",30.83,6.00,0,331.53,355.28,20.6,18.0,0.141,648259.8,648259.8,32005,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620514,1783625.00
03/27/2017 09:15,2,0.352,ACTIVE,210.57,416.59,59.959,1490620505,"274151322000094","219011344069620",39.44,9.30,0,334.24,438.53,14.1,11.7,0.080,741583.7,741583.7,32727,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620515,1783626.00
03/27/2017 09:15,2,0.650,ACTIVE,211.93,341.15,59.954,1490620505,"201051344000579","219011344069620",30.30,5.50,0,332.13,358.88,20.0,17.4,0.133,659552.5,659552.5,31970,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620516,1783627.00
03/27/2017 09:15,2,0.660,ACTIVE,211.03,339.34,59.954,1490620505,"201051344000890","219011344069620",30.85,6.00,0,331.53,354.97,20.7,18.0,0.137,642062.2,642062.2,32124,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620517,1783628.00
03/27/2017 09:15,2,0.660,ACTIVE,211.25,340.25,59.959,1490620505,"201051344000438","219011344069620",30.69,5.50,0,332.13,354.67,20.6,17.9,0.133,644963.1,644963.1,32097,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620518,1783629.00
03/27/2017 09:15,2,0.686,ACTIVE,211.48,339.34,59.965,1490620505,"201051344000417","219011344069620",19.72,5.50,0,332.43,346.86,13.7,11.3,0.084,615674.0,615674.0,32406,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620519,1783630.00
03/27/2017 09:15,2,0.535,ACTIVE,210.57,340.25,59.959,1490620505,"274151322000083","219011344069620",29.98,8.00,0,332.73,346.56,16.3,13.8,0.102,899865.6,899865.6,31472,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620520,1783631.00
03/27/2017 09:15,2,0.580,ACTIVE,211.25,337.24,59.954,1490620505,"274151322000076","219011344069620",30.26,8.00,0,331.23,347.76,17.8,15.3,0.106,958733.3,958733.3,31582,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620521,1783632.00
03/27/2017 09:15,2,0.615,ACTIVE,211.48,340.55,59.965,1490620505,"201051344000868","219011344069620",30.73,4.00,0,331.83,353.47,19.2,16.6,0.128,640730.5,640730.5,32169,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620522,1783633.00
03/27/2017 09:15,2,0.562,ACTIVE,210.57,339.95,59.954,1490620505,"274151322000095","219011344069620",30.18,7.30,0,330.33,346.86,17.2,14.7,0.110,949596.0,949596.0,31701,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620523,1783634.00
03/27/2017 09:15,2,0.609,ACTIVE,211.70,340.55,59.959,1490620505,"201051344000988","219011344069620",19.78,4.50,0,331.83,348.36,12.2,9.9,0.093,590633.0,590633.0,32208,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620523,1783635.00
03/27/2017 09:15,2,0.648,ACTIVE,211.03,339.04,59.965,1490620505,"201051344001025","219011344069620",31.01,5.00,0,331.53,353.77,20.4,17.7,0.133,644111.6,644111.6,32285,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620524,1783636.00
03/27/2017 09:15,2,0.633,ACTIVE,211.70,340.55,59.959,1490620505,"201051344000458","219011344069620",30.59,6.00,0,332.43,353.17,19.6,17.0,0.137,652956.1,652956.1,31796,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620525,1783637.00
03/27/2017 09:15,2,0.623,ACTIVE,212.38,342.35,60.012,1490620505,"201051344000853","219011344069620",30.59,4.50,0,333.63,356.18,19.3,16.7,0.128,653190.2,653190.2,31637,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620526,1783638.00
03/27/2017 09:15,2,0.648,ACTIVE,211.48,341.75,59.986,1490620505,"201051344000685","219011344069620",30.24,5.50,0,332.73,351.97,19.9,17.3,0.146,645145.8,645145.8,31982,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620527,1783639.00
03/27/2017 09:15,2,0.637,ACTIVE,211.48,340.85,59.970,1490620505,"201051344000917","219011344069620",30.47,6.30,0,331.83,351.97,19.7,17.1,0.137,641848.5,641848.5,31966,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620528,1783640.00
03/27/2017 09:15,2,0.623,ACTIVE,211.25,340.85,60.012,1490620505,"201051344001145","219011344069620",30.71,5.00,0,333.03,353.17,19.4,16.8,0.137,649661.8,649661.8,31814,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620529,1783641.00
03/27/2017 09:15,2,0.674,ACTIVE,211.25,340.85,59.970,1490620505,"201051344000651","219011344069620",30.24,4.00,0,332.13,352.27,20.7,18.0,0.137,638284.4,638284.4,32173,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620530,1783642.00
03/27/2017 09:15,2,0.521,ACTIVE,210.35,338.44,59.965,1490620505,"274151322000088","219011344069620",29.54,8.00,0,332.13,345.96,15.6,13.1,0.093,862041.5,862041.5,31689,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620531,1783643.00
03/27/2017 09:15,2,0.252,ACTIVE,211.48,461.08,59.975,1490620505,"274151322000068","219011344069620",44.03,11.30,0,334.54,470.39,11.2,8.9,0.049,742068.9,742068.9,32653,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620532,1783644.00
03/27/2017 09:15,2,0.656,ACTIVE,211.03,339.34,59.970,1490620505,"201051344001135","219011344069620",30.51,5.50,0,330.63,351.37,20.3,17.7,0.141,634181.5,634181.5,32188,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620532,1783645.00
03/27/2017 09:15,2,0.639,ACTIVE,211.48,340.55,59.965,1490620505,"201051344000594","219011344069620",30.79,6.00,0,330.63,354.97,19.9,17.3,0.128,654660.5,654660.5,32043,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620533,1783646.00
03/27/2017 09:15,2,0.660,ACTIVE,211.25,339.65,59.970,1490620505,"201051344001203","219011344069620",29.88,5.00,0,332.13,356.18,20.1,17.4,0.141,642627.2,642627.2,32244,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620534,1783647.00
03/27/2017 09:15,2,0.551,ACTIVE,210.35,337.84,59.954,1490620505,"274151322000054","219011344069620",29.62,8.50,0,332.43,346.26,16.5,14.0,0.097,880519.1,880519.1,31587,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620535,1783648.00
03/27/2017 09:15,2,0.621,ACTIVE,211.93,340.55,59.975,1490620505,"201051344000867","219011344069620",30.83,5.50,0,332.43,350.17,19.5,16.9,0.128,639824.6,639824.6,32204,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620536,1783649.00
03/27/2017 09:15,2,0.684,ACTIVE,211.25,340.85,59.965,1490620505,"201051344001093","219011344069620",30.89,6.00,0,331.83,354.07,21.4,18.7,0.128,641548.4,641548.4,32061,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620537,1783650.00
03/27/2017 09:15,2,0.570,ACTIVE,211.70,341.75,59.970,1490620505,"201051344000900","219011344069620",30.45,4.00,0,332.43,351.97,17.6,15.1,0.133,660937.4,660937.4,31552,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620538,1783651.00
03/27/2017 09:15,2,0.645,ACTIVE,211.93,341.15,59.944,1490620505,"201051344000648","219011344069620",30.47,3.70,0,332.43,355.88,19.9,17.3,0.133,650624.5,650624.5,31620,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620539,1783652.00
03/27/2017 09:15,2,0.648,ACTIVE,211.93,340.85,59.970,1490620505,"201051344000569","219011344069620",30.71,5.00,0,333.03,352.57,20.2,17.6,0.133,663101.5,663101.5,31532,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620540,1783653.00
03/27/2017 09:15,2,0.621,ACTIVE,211.93,340.55,60.012,1490620505,"201051344000983","219011344069620",31.01,5.00,0,332.43,353.77,19.5,16.9,0.133,653869.5,653869.5,31728,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620541,1783654.00
