ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 09:15,2,0.621,ACTIVE,211.93,341.15,59.944,1490620505,"201051344001158","219011344069620",30.57,4.00,0,332.43,351.67,19.2,16.6,0.137,639864.7,639864.7,32081,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620542,1783655.00
03/27/2017 09:15,2,0.643,ACTIVE,212.38,342.65,59.933,1490620505,"201051344000576","219011344069620",30.34,4.00,0,333.03,351.37,19.8,17.2,0.133,653822.6,653822.6,31604,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620543,1783656.00
03/27/2017 09:15,2,0.549,ACTIVE,210.80,340.25,59.986,1490620505,"274151322000087","219011344069620",29.84,11.30,0,332.43,347.16,16.6,14.1,0.088,852192.2,852192.2,31959,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490620544,1783657.00
03/27/2017 09:30,2,0.635,ACTIVE,212.83,342.05,59.949,1490621404,"201051344000645","219011344069620",30.34,5.50,0,333.33,361.29,19.6,17.0,0.133,652944.4,652944.4,31642,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621405,1783658.00
03/27/2017 09:30,2,0.562,ACTIVE,211.03,337.54,59.944,1490621404,"274151322000085","219011344069620",29.32,8.50,0,330.33,351.37,16.7,14.2,0.106,878085.0,878085.0,31649,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621406,1783659.00
03/27/2017 09:30,2,0.637,ACTIVE,212.83,344.15,59.917,1490621404,"201051344000633","219011344069620",30.99,5.50,0,332.73,363.69,20.0,17.4,0.137,639399.5,639399.5,32180,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621407,1783660.00
03/27/2017 09:30,2,0.660,ACTIVE,212.38,342.35,59.959,1490621404,"201051344000469","219011344069620",30.59,4.00,0,330.93,363.99,20.5,17.8,0.137,642033.1,642033.1,32140,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621407,1783661.00
03/27/2017 09:30,2,0.666,ACTIVE,211.48,341.15,59.949,1490621404,"201051344000646","219011344069620",30.04,6.30,0,330.63,363.99,20.3,17.7,0.146,635899.0,635899.0,32043,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621408,1783662.00
03/27/2017 09:30,2,0.588,ACTIVE,210.57,338.14,59.922,1490621404,"274151322000052","219011344069620",29.84,9.00,0,329.43,351.97,17.8,15.2,0.115,908922.0,908922.0,31416,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621409,1783663.00
03/27/2017 09:30,2,0.678,ACTIVE,211.70,341.15,59.944,1490621404,"201051344000585","219011344069620",30.49,6.30,0,331.53,365.49,21.0,18.3,0.141,646476.8,646476.8,32202,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621410,1783664.00
03/27/2017 09:30,2,0.643,ACTIVE,211.48,340.25,59.970,1490621404,"201051344001230","219011344069620",30.32,6.30,0,329.73,361.89,19.8,17.2,0.137,640202.8,640202.8,31919,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621411,1783665.00
03/27/2017 09:30,2,0.662,ACTIVE,211.93,341.45,59.954,1490621404,"201051344000582","219011344069620",30.36,5.50,0,331.23,363.39,20.4,17.7,0.133,630259.8,630259.8,32117,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621412,1783666.00
03/27/2017 09:30,2,0.686,ACTIVE,211.25,340.55,59.949,1490621404,"201051344000955","219011344069620",30.55,6.70,0,330.63,364.29,21.2,18.6,0.146,648266.0,648266.0,32006,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621413,1783667.00
03/27/2017 09:30,2,0.361,ACTIVE,210.80,421.40,59.954,1490621404,"274151322000094","219011344069620",39.66,10.30,0,330.63,447.25,14.7,12.2,0.093,741588.0,741588.0,32728,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621414,1783668.00
03/27/2017 09:30,2,0.662,ACTIVE,212.16,341.15,59.965,1490621404,"201051344000579","219011344069620",30.91,6.30,0,331.53,365.19,20.8,18.1,0.133,659558.4,659558.4,31971,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621415,1783669.00
03/27/2017 09:30,2,0.688,ACTIVE,211.25,340.25,59.959,1490621404,"201051344000890","219011344069620",30.18,6.70,0,330.93,364.29,21.0,18.4,0.137,642068.4,642068.4,32125,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621415,1783670.00
03/27/2017 09:30,2,0.678,ACTIVE,211.70,340.55,59.949,1490621404,"201051344000438","219011344069620",30.47,6.30,0,332.43,365.80,21.0,18.3,0.137,644969.2,644969.2,32098,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621416,1783671.00
03/27/2017 09:30,2,0.680,ACTIVE,211.70,338.74,59.954,1490621404,"201051344000417","219011344069620",20.08,6.30,0,331.23,352.57,13.9,11.5,0.084,615677.8,615677.8,32407,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621417,1783672.00
03/27/2017 09:30,2,0.549,ACTIVE,210.80,337.24,59.944,1490621404,"274151322000083","219011344069620",29.80,8.50,0,328.82,352.27,16.5,14.0,0.106,899870.6,899870.6,31473,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621418,1783673.00
03/27/2017 09:30,2,0.582,ACTIVE,211.48,340.25,59.917,1490621404,"274151322000076","219011344069620",30.43,9.00,0,330.63,356.78,17.9,15.4,0.115,958738.7,958738.7,31583,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621419,1783674.00
03/27/2017 09:30,2,0.635,ACTIVE,211.93,341.15,59.954,1490621404,"201051344000868","219011344069620",29.84,4.00,0,331.23,362.19,19.2,16.7,0.133,640736.2,640736.2,32170,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621420,1783675.00
03/27/2017 09:30,2,0.572,ACTIVE,211.03,340.55,59.949,1490621404,"274151322000095","219011344069620",29.72,8.00,0,329.13,353.47,17.3,14.7,0.106,949601.3,949601.3,31702,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621421,1783676.00
03/27/2017 09:30,2,0.609,ACTIVE,211.93,341.15,59.996,1490621404,"201051344000988","219011344069620",19.88,5.00,0,331.53,354.07,12.3,9.9,0.084,590636.4,590636.4,32209,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621422,1783677.00
03/27/2017 09:30,2,0.648,ACTIVE,211.70,339.65,59.944,1490621404,"201051344001025","219011344069620",30.77,6.00,0,331.23,363.99,20.2,17.6,0.137,644117.7,644117.7,32286,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621423,1783678.00
03/27/2017 09:30,2,0.639,ACTIVE,212.16,340.55,59.996,1490621404,"201051344000458","219011344069620",29.88,6.30,0,332.13,360.99,19.4,16.8,0.133,652961.8,652961.8,31797,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621424,1783679.00
03/27/2017 09:30,2,0.613,ACTIVE,212.83,343.25,59.954,1490621404,"201051344000853","219011344069620",30.79,5.00,0,334.24,363.09,19.2,16.6,0.124,653195.9,653195.9,31638,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621425,1783680.00
03/27/2017 09:30,2,0.635,ACTIVE,211.48,341.15,59.949,1490621404,"201051344000685","219011344069620",30.28,6.00,0,331.23,361.29,19.5,16.9,0.137,645151.7,645151.7,31983,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621426,1783681.00
03/27/2017 09:30,2,0.623,ACTIVE,211.70,340.85,59.938,1490621404,"201051344000917","219011344069620",30.34,6.70,0,330.33,363.69,19.2,16.6,0.128,641854.3,641854.3,31967,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621427,1783682.00
03/27/2017 09:30,2,0.605,ACTIVE,211.93,340.85,59.933,1490621404,"201051344001145","219011344069620",30.79,5.50,0,331.83,363.99,18.9,16.3,0.133,649667.6,649667.6,31815,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621428,1783683.00
03/27/2017 09:30,2,0.656,ACTIVE,211.93,341.45,59.954,1490621404,"201051344000651","219011344069620",30.00,5.00,0,331.53,363.39,20.0,17.3,0.128,638290.4,638290.4,32174,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621429,1783684.00
03/27/2017 09:30,2,0.506,ACTIVE,210.35,339.34,59.949,1490621404,"274151322000088","219011344069620",29.34,9.00,0,328.82,351.07,15.1,12.6,0.080,862046.2,862046.2,31690,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621429,1783685.00
03/27/2017 09:30,2,0.365,ACTIVE,211.48,418.70,59.944,1490621404,"274151322000068","219011344069620",39.48,12.30,0,412.08,488.43,14.6,12.1,0.080,742071.9,742071.9,32654,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621430,1783686.00
03/27/2017 09:30,2,0.641,ACTIVE,211.48,339.65,59.954,1490621404,"201051344001135","219011344069620",29.92,6.00,0,330.93,364.29,19.4,16.8,0.133,634187.4,634187.4,32189,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621431,1783687.00
03/27/2017 09:30,2,0.621,ACTIVE,211.70,340.25,59.965,1490621404,"201051344000594","219011344069620",30.34,6.00,0,331.23,363.09,19.1,16.5,0.124,654666.2,654666.2,32044,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621432,1783688.00
03/27/2017 09:30,2,0.627,ACTIVE,211.93,340.55,59.928,1490621404,"201051344001203","219011344069620",30.32,5.50,0,331.23,363.69,19.3,16.7,0.133,642633.1,642633.1,32245,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621433,1783689.00
03/27/2017 09:30,2,0.518,ACTIVE,210.80,338.44,59.954,1490621404,"274151322000054","219011344069620",29.60,9.30,0,329.73,351.97,15.6,13.1,0.097,880524.0,880524.0,31588,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621434,1783690.00
03/27/2017 09:30,2,0.600,ACTIVE,212.38,340.55,59.959,1490621404,"201051344000867","219011344069620",30.51,6.00,0,331.83,362.19,18.5,16.0,0.115,639830.2,639830.2,32205,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621435,1783691.00
03/27/2017 09:30,2,0.650,ACTIVE,211.70,341.15,59.949,1490621404,"201051344001093","219011344069620",30.81,6.30,0,330.33,364.29,20.3,17.7,0.119,641554.5,641554.5,32062,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621436,1783692.00
03/27/2017 09:30,2,0.553,ACTIVE,212.16,341.45,59.949,1490621404,"201051344000900","219011344069620",29.30,4.50,0,331.53,360.08,16.4,13.9,0.119,660942.5,660942.5,31553,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621437,1783693.00
03/27/2017 09:30,2,0.619,ACTIVE,212.38,341.15,59.954,1490621404,"201051344000648","219011344069620",29.90,4.00,0,333.33,362.79,18.8,16.2,0.119,650630.2,650630.2,31621,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621438,1783694.00
03/27/2017 09:30,2,0.611,ACTIVE,212.16,341.15,59.949,1490621404,"201051344000569","219011344069620",30.71,5.50,0,332.73,364.29,19.1,16.5,0.128,663107.3,663107.3,31533,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621439,1783695.00
03/27/2017 09:30,2,0.605,ACTIVE,212.16,341.15,59.944,1490621404,"201051344000983","219011344069620",29.32,5.50,0,331.83,365.80,18.0,15.5,0.106,653875.1,653875.1,31729,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621440,1783696.00
03/27/2017 09:30,2,0.586,ACTIVE,212.38,341.15,59.949,1490621404,"201051344001158","219011344069620",30.43,5.00,0,331.83,360.69,18.1,15.6,0.128,639870.3,639870.3,32082,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621441,1783697.00
03/27/2017 09:30,2,0.605,ACTIVE,212.61,342.65,59.991,1490621404,"201051344000576","219011344069620",30.20,4.50,0,333.03,363.69,18.6,16.0,0.119,653828.2,653828.2,31605,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621442,1783698.00
03/27/2017 09:30,2,0.521,ACTIVE,211.03,338.14,59.944,1490621404,"274151322000087","219011344069620",29.04,12.30,0,328.52,351.67,15.4,12.9,0.088,852197.1,852197.1,31960,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490621442,1783699.00
03/27/2017 09:45,2,1.164,ACTIVE,213.06,347.16,59.959,1490622303,"201051344000645","219011344069620",31.05,5.50,0,332.73,365.49,36.7,33.5,0.283,652951.6,652951.6,31643,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622304,1783700.00
03/27/2017 09:45,2,1.084,ACTIVE,211.03,348.06,59.970,1490622303,"274151322000085","219011344069620",29.92,9.00,0,330.63,355.58,32.8,29.7,0.217,878091.4,878091.4,31650,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622305,1783701.00
03/27/2017 09:45,2,1.182,ACTIVE,213.06,349.26,60.012,1490622303,"201051344000633","219011344069620",31.09,6.00,0,332.13,369.10,37.2,34.0,0.292,639406.8,639406.8,32181,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622306,1783702.00
03/27/2017 09:45,2,1.174,ACTIVE,212.83,351.97,60.023,1490622303,"201051344000469","219011344069620",31.81,4.00,0,331.53,370.30,37.9,34.7,0.301,642040.6,642040.6,32141,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622307,1783703.00
03/27/2017 09:45,2,1.217,ACTIVE,211.48,347.46,59.996,1490622303,"201051344000646","219011344069620",31.25,7.00,0,331.53,369.70,38.6,35.3,0.309,635906.6,635906.6,32044,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622308,1783704.00
03/27/2017 09:45,2,1.121,ACTIVE,210.57,341.15,59.986,1490622303,"274151322000052","219011344069620",30.49,10.00,0,329.73,356.48,34.6,31.5,0.239,908928.7,908928.7,31417,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622309,1783705.00
03/27/2017 09:45,2,1.244,ACTIVE,211.93,349.86,59.991,1490622303,"201051344000585","219011344069620",31.51,6.70,0,330.63,368.80,39.7,36.4,0.309,646484.6,646484.6,32203,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622310,1783706.00
03/27/2017 09:45,2,1.203,ACTIVE,211.70,345.66,59.996,1490622303,"201051344001230","219011344069620",31.09,6.30,0,331.23,367.30,37.9,34.7,0.296,640210.3,640210.3,31920,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622311,1783707.00
03/27/2017 09:45,2,1.221,ACTIVE,212.16,347.46,59.996,1490622303,"201051344000582","219011344069620",31.23,5.50,0,331.83,367.90,38.7,35.4,0.292,630267.4,630267.4,32118,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622311,1783708.00
03/27/2017 09:45,2,1.256,ACTIVE,211.48,347.76,59.991,1490622303,"201051344000955","219011344069620",31.37,7.00,0,330.63,369.70,39.9,36.6,0.318,648273.8,648273.8,32007,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622312,1783709.00
03/27/2017 09:45,2,0.738,ACTIVE,210.80,427.11,59.996,1490622303,"274151322000094","219011344069620",40.31,11.00,0,331.83,457.17,30.2,27.2,0.199,741593.8,741593.8,32729,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622313,1783710.00
03/27/2017 09:45,2,1.223,ACTIVE,212.61,348.06,59.938,1490622303,"201051344000579","219011344069620",31.37,6.30,0,333.03,368.80,38.9,35.6,0.305,659566.0,659566.0,31972,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622314,1783711.00
03/27/2017 09:45,2,1.273,ACTIVE,211.70,345.36,59.996,1490622303,"201051344000890","219011344069620",31.11,7.00,0,330.63,370.90,40.1,36.8,0.305,642076.3,642076.3,32126,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622315,1783712.00
03/27/2017 09:45,2,1.248,ACTIVE,211.93,350.17,59.996,1490622303,"201051344000438","219011344069620",31.67,6.70,0,332.43,371.21,40.0,36.7,0.314,644977.1,644977.1,32099,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622316,1783713.00
03/27/2017 09:45,2,1.273,ACTIVE,211.93,343.25,60.039,1490622303,"201051344000417","219011344069620",20.48,6.70,0,331.83,356.18,26.4,23.6,0.203,615682.9,615682.9,32408,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622317,1783714.00
03/27/2017 09:45,2,1.098,ACTIVE,211.03,340.55,59.986,1490622303,"274151322000083","219011344069620",30.87,9.70,0,330.63,355.88,34.3,31.2,0.230,899877.2,899877.2,31474,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622318,1783715.00
03/27/2017 09:45,2,1.184,ACTIVE,211.25,341.75,59.996,1490622303,"274151322000076","219011344069620",31.07,10.00,0,332.13,360.69,37.3,34.1,0.247,958745.9,958745.9,31584,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622319,1783716.00
03/27/2017 09:45,2,1.209,ACTIVE,212.38,347.16,60.023,1490622303,"201051344000868","219011344069620",31.19,4.50,0,332.13,366.40,38.2,34.9,0.301,640743.5,640743.5,32171,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622320,1783717.00
03/27/2017 09:45,2,1.172,ACTIVE,211.03,341.15,59.991,1490622303,"274151322000095","219011344069620",30.93,9.30,0,330.33,359.48,36.7,33.5,0.243,949608.3,949608.3,31703,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622320,1783718.00
03/27/2017 09:45,2,1.217,ACTIVE,212.61,345.96,60.002,1490622303,"201051344000988","219011344069620",20.44,5.00,0,331.83,357.08,25.2,22.4,0.203,590641.1,590641.1,32210,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622321,1783719.00
03/27/2017 09:45,2,1.258,ACTIVE,211.70,350.17,60.044,1490622303,"201051344001025","219011344069620",31.63,6.30,0,331.83,370.60,40.3,37.0,0.314,644125.5,644125.5,32287,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622322,1783720.00
03/27/2017 09:45,2,1.203,ACTIVE,212.38,347.46,60.018,1490622303,"201051344000458","219011344069620",31.45,6.70,0,332.13,369.10,38.4,35.1,0.305,652969.2,652969.2,31798,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622323,1783721.00
03/27/2017 09:45,2,1.225,ACTIVE,213.06,348.66,59.944,1490622303,"201051344000853","219011344069620",31.07,5.50,0,334.54,368.50,38.5,35.3,0.301,653203.3,653203.3,31639,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622324,1783722.00
03/27/2017 09:45,2,1.242,ACTIVE,211.93,347.46,59.996,1490622303,"201051344000685","219011344069620",31.19,6.30,0,330.63,368.80,39.3,36.0,0.323,645159.3,645159.3,31984,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622325,1783723.00
03/27/2017 09:45,2,1.223,ACTIVE,212.16,348.06,60.007,1490622303,"201051344000917","219011344069620",31.29,7.00,0,331.23,367.60,38.8,35.5,0.309,641861.8,641861.8,31968,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622326,1783724.00
03/27/2017 09:45,2,1.219,ACTIVE,211.93,346.56,60.002,1490622303,"201051344001145","219011344069620",31.31,6.00,0,332.13,368.20,38.6,35.4,0.305,649675.1,649675.1,31816,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622327,1783725.00
03/27/2017 09:45,2,1.260,ACTIVE,211.93,349.86,59.996,1490622303,"201051344000651","219011344069620",31.59,5.50,0,332.13,368.80,40.3,37.0,0.314,638298.3,638298.3,32175,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622328,1783726.00
03/27/2017 09:45,2,1.100,ACTIVE,210.35,346.86,59.959,1490622303,"274151322000088","219011344069620",30.00,9.70,0,330.33,354.97,33.5,30.4,0.221,862052.5,862052.5,31691,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622329,1783727.00
03/27/2017 09:45,2,0.760,ACTIVE,211.25,441.24,60.002,1490622303,"274151322000068","219011344069620",41.29,13.30,0,331.23,456.87,31.8,28.8,0.203,742077.9,742077.9,32655,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622329,1783728.00
03/27/2017 09:45,2,1.260,ACTIVE,211.48,345.96,59.996,1490622303,"201051344001135","219011344069620",31.11,6.30,0,330.93,369.40,39.7,36.4,0.318,634195.1,634195.1,32190,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622330,1783729.00
03/27/2017 09:45,2,1.219,ACTIVE,211.93,348.66,60.002,1490622303,"201051344000594","219011344069620",31.39,6.70,0,330.63,369.70,38.8,35.5,0.301,654673.7,654673.7,32045,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622331,1783730.00
03/27/2017 09:45,2,1.246,ACTIVE,211.93,347.16,59.996,1490622303,"201051344001203","219011344069620",31.37,6.30,0,332.13,370.90,39.6,36.3,0.318,642640.9,642640.9,32246,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622332,1783731.00
03/27/2017 09:45,2,1.125,ACTIVE,210.80,340.55,59.996,1490622303,"274151322000054","219011344069620",30.12,10.00,0,329.73,355.88,34.3,31.2,0.230,880530.6,880530.6,31589,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622333,1783732.00
03/27/2017 09:45,2,1.195,ACTIVE,212.83,348.66,60.002,1490622303,"201051344000867","219011344069620",31.47,6.00,0,332.43,367.00,38.1,34.9,0.296,639837.6,639837.6,32206,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622334,1783733.00
03/27/2017 09:45,2,1.260,ACTIVE,211.93,350.17,60.002,1490622303,"201051344001093","219011344069620",31.55,6.70,0,331.83,369.40,40.2,36.9,0.301,641562.5,641562.5,32063,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622335,1783734.00
03/27/2017 09:45,2,1.148,ACTIVE,212.61,347.76,59.991,1490622303,"201051344000900","219011344069620",31.41,4.50,0,331.83,366.70,36.6,33.4,0.296,660949.5,660949.5,31554,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622336,1783735.00
03/27/2017 09:45,2,1.207,ACTIVE,212.83,347.76,59.996,1490622303,"201051344000648","219011344069620",31.23,4.00,0,333.63,367.90,38.2,34.9,0.292,650637.6,650637.6,31622,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622337,1783736.00
03/27/2017 09:45,2,1.230,ACTIVE,212.83,347.76,59.991,1490622303,"201051344000569","219011344069620",31.17,5.50,0,332.13,370.00,38.9,35.6,0.305,663114.9,663114.9,31534,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622338,1783737.00
03/27/2017 09:45,2,1.197,ACTIVE,212.61,347.76,59.991,1490622303,"201051344000983","219011344069620",31.35,5.50,0,334.54,369.40,38.1,34.8,0.305,653882.5,653882.5,31730,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622339,1783738.00
03/27/2017 09:45,2,1.217,ACTIVE,212.83,346.86,59.996,1490622303,"201051344001158","219011344069620",30.69,5.00,0,332.43,365.49,37.9,34.6,0.309,639877.6,639877.6,32083,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622340,1783739.00
03/27/2017 09:45,2,1.195,ACTIVE,213.06,349.56,60.039,1490622303,"201051344000576","219011344069620",31.51,4.50,0,333.03,367.30,38.1,34.9,0.292,653835.7,653835.7,31606,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622341,1783740.00
03/27/2017 09:45,2,1.094,ACTIVE,211.03,347.16,59.996,1490622303,"274151322000087","219011344069620",30.53,13.70,0,328.82,355.58,33.8,30.7,0.217,852203.6,852203.6,31961,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490622342,1783741.00
03/27/2017 10:00,2,0.717,ACTIVE,212.38,342.35,60.012,1490623203,"201051344000645","219011344069620",30.91,5.50,0,334.24,366.70,22.5,19.8,0.150,652958.4,652958.4,31644,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623204,1783742.00
03/27/2017 10:00,2,0.650,ACTIVE,210.35,339.04,59.965,1490623203,"274151322000085","219011344069620",29.64,9.70,0,330.63,354.97,19.5,16.9,0.119,878097.4,878097.4,31651,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623205,1783743.00
03/27/2017 10:00,2,0.736,ACTIVE,212.16,343.85,59.975,1490623203,"201051344000633","219011344069620",30.77,6.30,0,333.33,367.60,23.0,20.2,0.168,639413.7,639413.7,32182,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623206,1783744.00
03/27/2017 10:00,2,0.742,ACTIVE,211.93,342.95,59.965,1490623203,"201051344000469","219011344069620",31.21,4.50,0,334.24,370.30,23.5,20.8,0.164,642047.6,642047.6,32142,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623207,1783745.00
03/27/2017 10:00,2,0.764,ACTIVE,211.25,341.15,59.991,1490623203,"201051344000646","219011344069620",30.87,7.30,0,331.23,367.60,23.9,21.2,0.177,635913.7,635913.7,32045,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623208,1783746.00
03/27/2017 10:00,2,0.678,ACTIVE,210.35,341.15,59.970,1490623203,"274151322000052","219011344069620",30.20,10.70,0,328.52,355.88,20.7,18.1,0.128,908935.0,908935.0,31418,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623209,1783747.00
03/27/2017 10:00,2,0.783,ACTIVE,211.70,342.35,59.975,1490623203,"201051344000585","219011344069620",30.89,7.00,0,333.33,369.40,24.6,21.8,0.177,646491.9,646491.9,32204,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623210,1783748.00
03/27/2017 10:00,2,0.746,ACTIVE,211.25,340.55,59.970,1490623203,"201051344001230","219011344069620",30.71,6.70,0,331.53,368.50,23.2,20.5,0.172,640217.2,640217.2,31921,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623211,1783749.00
03/27/2017 10:00,2,0.768,ACTIVE,211.93,342.35,59.970,1490623203,"201051344000582","219011344069620",30.67,6.00,0,333.93,367.60,23.9,21.1,0.168,630274.5,630274.5,32119,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623212,1783750.00
03/27/2017 10:00,2,0.785,ACTIVE,211.03,341.45,59.996,1490623203,"201051344000955","219011344069620",31.07,7.30,0,332.43,368.50,24.8,22.0,0.181,648281.2,648281.2,32008,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623213,1783751.00
03/27/2017 10:00,2,0.428,ACTIVE,210.35,429.52,59.959,1490623203,"274151322000094","219011344069620",40.51,12.00,0,333.93,451.76,17.5,14.9,0.110,741599.0,741599.0,32730,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623214,1783752.00
03/27/2017 10:00,2,0.773,ACTIVE,211.93,341.15,60.012,1490623203,"201051344000579","219011344069620",30.63,6.70,0,334.84,369.40,24.1,21.3,0.168,659573.0,659573.0,31973,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623215,1783753.00
03/27/2017 10:00,2,0.791,ACTIVE,211.25,340.85,59.959,1490623203,"201051344000890","219011344069620",30.91,7.30,0,331.23,369.10,24.8,22.0,0.168,642083.6,642083.6,32127,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623216,1783754.00
03/27/2017 10:00,2,0.785,ACTIVE,211.48,341.15,59.970,1490623203,"201051344000438","219011344069620",31.03,7.00,0,333.03,369.70,24.7,21.9,0.168,644984.4,644984.4,32100,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623217,1783755.00
03/27/2017 10:00,2,0.809,ACTIVE,211.48,339.65,59.965,1490623203,"201051344000417","219011344069620",19.86,7.30,0,332.13,357.38,16.2,13.8,0.110,615687.5,615687.5,32409,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623218,1783756.00
03/27/2017 10:00,2,0.664,ACTIVE,210.57,341.45,59.965,1490623203,"274151322000083","219011344069620",29.58,10.00,0,330.03,355.58,19.9,17.3,0.128,899883.3,899883.3,31475,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623219,1783757.00
03/27/2017 10:00,2,0.695,ACTIVE,211.03,339.65,59.970,1490623203,"274151322000076","219011344069620",30.57,10.30,0,330.33,360.69,21.6,18.9,0.137,958752.5,958752.5,31585,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623220,1783758.00
03/27/2017 10:00,2,0.740,ACTIVE,211.48,341.45,59.981,1490623203,"201051344000868","219011344069620",30.51,4.50,0,333.33,369.10,22.9,20.2,0.164,640750.4,640750.4,32172,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623221,1783759.00
03/27/2017 10:00,2,0.678,ACTIVE,210.35,341.45,59.965,1490623203,"274151322000095","219011344069620",30.49,9.30,0,329.13,359.48,21.0,18.3,0.133,949614.8,949614.8,31704,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623221,1783760.00
03/27/2017 10:00,2,0.729,ACTIVE,211.93,341.45,59.959,1490623203,"201051344000988","219011344069620",19.82,5.50,0,332.43,358.28,14.7,12.2,0.110,590645.4,590645.4,32211,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623222,1783761.00
03/27/2017 10:00,2,0.779,ACTIVE,211.25,340.25,59.970,1490623203,"201051344001025","219011344069620",30.79,6.70,0,333.03,368.20,24.4,21.6,0.172,644132.8,644132.8,32288,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623223,1783762.00
03/27/2017 10:00,2,0.740,ACTIVE,211.70,341.15,59.970,1490623203,"201051344000458","219011344069620",30.69,6.70,0,334.54,367.90,23.0,20.3,0.168,652976.0,652976.0,31799,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623224,1783763.00
03/27/2017 10:00,2,0.713,ACTIVE,212.38,343.25,59.965,1490623203,"201051344000853","219011344069620",31.31,5.50,0,335.44,369.40,22.6,19.9,0.159,653210.1,653210.1,31640,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623225,1783764.00
03/27/2017 10:00,2,0.750,ACTIVE,211.70,342.35,59.965,1490623203,"201051344000685","219011344069620",31.13,6.70,0,332.43,367.30,23.7,20.9,0.177,645166.3,645166.3,31985,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623226,1783765.00
03/27/2017 10:00,2,0.748,ACTIVE,211.70,341.75,59.975,1490623203,"201051344000917","219011344069620",30.63,7.00,0,332.13,367.60,23.3,20.5,0.168,641868.7,641868.7,31969,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623227,1783766.00
03/27/2017 10:00,2,0.746,ACTIVE,211.70,342.05,59.965,1490623203,"201051344001145","219011344069620",30.42,6.30,0,333.03,366.70,23.0,20.3,0.164,649682.0,649682.0,31817,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623228,1783767.00
03/27/2017 10:00,2,0.781,ACTIVE,211.48,342.35,59.938,1490623203,"201051344000651","219011344069620",30.55,6.00,0,334.24,366.40,24.2,21.4,0.172,638305.5,638305.5,32176,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623229,1783768.00
03/27/2017 10:00,2,0.633,ACTIVE,209.90,339.04,59.959,1490623203,"274151322000088","219011344069620",29.42,10.00,0,330.03,354.97,18.9,16.3,0.119,862058.3,862058.3,31692,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623230,1783769.00
03/27/2017 10:00,2,0.447,ACTIVE,211.03,422.90,59.954,1490623203,"274151322000068","219011344069620",40.12,14.00,0,334.24,458.37,18.2,15.7,0.102,742083.4,742083.4,32656,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623231,1783770.00
03/27/2017 10:00,2,0.773,ACTIVE,211.25,341.45,59.965,1490623203,"201051344001135","219011344069620",30.22,6.70,0,331.83,367.00,23.7,20.9,0.172,634202.2,634202.2,32191,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623232,1783771.00
03/27/2017 10:00,2,0.744,ACTIVE,211.48,341.45,59.965,1490623203,"201051344000594","219011344069620",30.69,7.00,0,332.43,368.80,23.2,20.4,0.159,654680.6,654680.6,32046,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623232,1783772.00
03/27/2017 10:00,2,0.758,ACTIVE,211.70,341.15,59.970,1490623203,"201051344001203","219011344069620",30.79,6.70,0,333.93,369.70,23.6,20.9,0.177,642647.9,642647.9,32247,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623233,1783773.00
03/27/2017 10:00,2,0.652,ACTIVE,210.35,340.85,59.959,1490623203,"274151322000054","219011344069620",29.56,10.30,0,328.82,355.28,19.6,16.9,0.119,880536.5,880536.5,31590,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623234,1783774.00
03/27/2017 10:00,2,0.727,ACTIVE,212.16,341.15,59.949,1490623203,"201051344000867","219011344069620",30.51,6.30,0,333.93,367.30,22.5,19.8,0.155,639844.3,639844.3,32207,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623235,1783775.00
03/27/2017 10:00,2,0.787,ACTIVE,211.70,342.65,59.965,1490623203,"201051344001093","219011344069620",30.75,7.00,0,332.73,367.90,24.6,21.8,0.164,641569.7,641569.7,32064,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623236,1783776.00
03/27/2017 10:00,2,0.668,ACTIVE,211.70,342.05,59.970,1490623203,"201051344000900","219011344069620",30.43,5.00,0,333.63,367.30,20.6,18.0,0.150,660955.7,660955.7,31555,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623237,1783777.00
03/27/2017 10:00,2,0.727,ACTIVE,211.93,341.75,59.959,1490623203,"201051344000648","219011344069620",30.91,4.50,0,333.33,367.90,22.8,20.0,0.159,650644.3,650644.3,31623,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623238,1783778.00
03/27/2017 10:00,2,0.734,ACTIVE,211.93,342.35,59.970,1490623203,"201051344000569","219011344069620",31.11,6.00,0,333.63,370.90,23.2,20.5,0.164,663121.7,663121.7,31535,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623239,1783779.00
03/27/2017 10:00,2,0.713,ACTIVE,211.93,341.45,59.965,1490623203,"201051344000983","219011344069620",31.05,6.00,0,333.63,369.70,22.4,19.7,0.164,653889.2,653889.2,31731,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623240,1783780.00
03/27/2017 10:00,2,0.719,ACTIVE,211.93,342.35,59.938,1490623203,"201051344001158","219011344069620",30.53,5.50,0,333.03,367.00,22.3,19.6,0.164,639884.3,639884.3,32084,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623241,1783781.00
03/27/2017 10:00,2,0.723,ACTIVE,212.38,342.95,59.965,1490623203,"201051344000576","219011344069620",30.81,5.00,0,333.33,368.20,22.6,19.9,0.159,653842.3,653842.3,31607,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623241,1783782.00
03/27/2017 10:00,2,0.650,ACTIVE,210.35,336.94,59.959,1490623203,"274151322000087","219011344069620",29.68,14.00,0,327.02,354.97,19.6,16.9,0.119,852209.5,852209.5,31962,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490623242,1783783.00
03/27/2017 10:15,2,1.775,ACTIVE,213.29,353.77,59.959,1490624103,"201051344000645","219011344069620",31.41,6.30,0,333.33,380.82,56.5,52.6,0.451,652968.6,652968.6,31645,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624104,1783784.00
03/27/2017 10:15,2,1.613,ACTIVE,211.03,348.36,59.975,1490624103,"274151322000085","219011344069620",30.65,10.30,0,330.63,365.19,50.2,46.5,0.327,878106.6,878106.6,31652,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624105,1783785.00
03/27/2017 10:15,2,1.764,ACTIVE,213.06,355.58,59.959,1490624103,"201051344000633","219011344069620",31.51,6.70,0,332.73,382.33,56.2,52.4,0.468,639424.1,639424.1,32183,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624106,1783786.00
03/27/2017 10:15,2,1.795,ACTIVE,213.29,354.67,59.965,1490624103,"201051344000469","219011344069620",31.37,4.50,0,332.43,384.43,57.1,53.2,0.468,642058.1,642058.1,32143,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624107,1783787.00
03/27/2017 10:15,2,1.799,ACTIVE,211.48,352.87,59.959,1490624103,"201051344000646","219011344069620",31.15,7.70,0,330.63,382.93,56.8,52.9,0.473,635924.4,635924.4,32046,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624108,1783788.00
03/27/2017 10:15,2,1.662,ACTIVE,210.35,344.45,59.954,1490624103,"274151322000052","219011344069620",30.85,11.70,0,332.73,367.00,51.9,48.2,0.362,908944.7,908944.7,31419,0,0,0,L,1151911521,0,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624109,1783789.00
03/27/2017 10:15,2,1.811,ACTIVE,212.16,355.58,59.970,1490624103,"201051344000585","219011344069620",31.65,7.70,0,331.53,384.43,58.1,54.1,0.468,646502.9,646502.9,32205,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624110,1783790.00
03/27/2017 10:15,2,1.742,ACTIVE,211.48,354.97,59.959,1490624103,"201051344001230","219011344069620",31.61,7.30,0,330.03,382.63,55.9,52.0,0.451,640227.7,640227.7,31922,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624111,1783791.00
03/27/2017 10:15,2,1.779,ACTIVE,212.61,353.47,59.970,1490624103,"201051344000582","219011344069620",31.19,6.30,0,331.83,383.23,56.2,52.3,0.446,630285.1,630285.1,32120,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624111,1783792.00
03/27/2017 10:15,2,1.809,ACTIVE,211.70,352.27,60.012,1490624103,"201051344000955","219011344069620",31.27,8.00,0,330.33,382.33,57.2,53.3,0.473,648292.1,648292.1,32009,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624112,1783793.00
03/27/2017 10:15,2,1.029,ACTIVE,210.57,453.86,59.975,1490624103,"274151322000094","219011344069620",42.34,12.70,0,330.63,473.40,44.4,40.9,0.301,741607.4,741607.4,32731,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624113,1783794.00
03/27/2017 10:15,2,1.752,ACTIVE,213.06,354.07,59.912,1490624103,"201051344000579","219011344069620",31.53,7.30,0,332.13,383.53,55.9,52.0,0.455,659583.7,659583.7,31974,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624114,1783795.00
03/27/2017 10:15,2,1.811,ACTIVE,211.70,350.77,59.938,1490624103,"201051344000890","219011344069620",31.21,8.00,0,330.63,383.83,57.3,53.3,0.460,642094.7,642094.7,32128,0,0,0,L,1122011218,0,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624115,1783796.00
03/27/2017 10:15,2,1.783,ACTIVE,211.93,353.77,60.007,1490624103,"201051344000438","219011344069620",31.45,7.30,0,331.53,385.93,56.8,52.9,0.460,644995.4,644995.4,32101,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624116,1783797.00
03/27/2017 10:15,2,1.775,ACTIVE,211.93,346.86,59.981,1490624103,"201051344000417","219011344069620",20.69,7.70,0,330.63,366.70,37.2,34.0,0.292,615694.6,615694.6,32410,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624117,1783798.00
