ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 10:15,2,1.600,ACTIVE,211.25,345.06,59.954,1490624103,"274151322000083","219011344069620",30.93,11.30,0,332.73,365.80,50.1,46.5,0.345,899892.8,899892.8,31476,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624118,1783799.00
03/27/2017 10:15,2,1.715,ACTIVE,211.48,347.76,59.970,1490624103,"274151322000076","219011344069620",31.21,11.70,0,333.93,373.01,54.1,50.3,0.384,958763.0,958763.0,31586,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624119,1783800.00
03/27/2017 10:15,2,1.717,ACTIVE,212.61,352.57,59.928,1490624103,"201051344000868","219011344069620",31.23,5.00,0,331.53,382.63,54.3,50.5,0.433,640760.9,640760.9,32173,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624120,1783801.00
03/27/2017 10:15,2,1.686,ACTIVE,210.57,350.17,59.959,1490624103,"274151322000095","219011344069620",31.05,10.70,0,332.13,372.11,53.0,49.2,0.362,949625.0,949625.0,31705,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624120,1783802.00
03/27/2017 10:15,2,1.729,ACTIVE,212.83,349.86,59.975,1490624103,"201051344000988","219011344069620",20.48,5.50,0,331.23,368.80,35.9,32.7,0.296,590652.2,590652.2,32212,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624121,1783803.00
03/27/2017 10:15,2,1.791,ACTIVE,211.93,350.77,59.959,1490624103,"201051344001025","219011344069620",30.93,7.00,0,331.53,385.33,56.1,52.3,0.451,644143.8,644143.8,32289,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624122,1783804.00
03/27/2017 10:15,2,1.709,ACTIVE,212.83,352.57,59.975,1490624103,"201051344000458","219011344069620",31.21,7.00,0,332.13,384.13,54.1,50.3,0.455,652986.6,652986.6,31800,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624123,1783805.00
03/27/2017 10:15,2,1.697,ACTIVE,213.29,354.97,59.928,1490624103,"201051344000853","219011344069620",31.69,6.00,0,333.33,384.13,54.5,50.7,0.446,653220.7,653220.7,31641,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624124,1783806.00
03/27/2017 10:15,2,1.713,ACTIVE,211.93,353.77,59.970,1490624103,"201051344000685","219011344069620",31.51,7.00,0,331.83,384.13,54.6,50.8,0.455,645177.1,645177.1,31986,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624125,1783807.00
03/27/2017 10:15,2,1.711,ACTIVE,211.93,352.57,59.986,1490624103,"201051344000917","219011344069620",31.27,7.70,0,331.53,383.83,54.2,50.4,0.451,641879.4,641879.4,31970,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624126,1783808.00
03/27/2017 10:15,2,1.701,ACTIVE,211.93,351.67,59.991,1490624103,"201051344001145","219011344069620",31.29,6.70,0,332.43,382.33,54.0,50.2,0.442,649692.6,649692.6,31818,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624127,1783809.00
03/27/2017 10:15,2,1.756,ACTIVE,211.93,352.87,59.928,1490624103,"201051344000651","219011344069620",31.49,6.30,0,332.13,383.83,56.0,52.2,0.446,638316.6,638316.6,32177,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624128,1783810.00
03/27/2017 10:15,2,1.551,ACTIVE,210.35,341.75,59.959,1490624103,"274151322000088","219011344069620",30.36,11.00,0,329.43,365.19,47.7,44.1,0.323,862067.6,862067.6,31693,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624129,1783811.00
03/27/2017 10:15,2,1.090,ACTIVE,211.25,433.72,59.975,1490624103,"274151322000068","219011344069620",40.16,15.00,0,331.23,473.70,44.7,41.3,0.301,742092.0,742092.0,32657,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624130,1783812.00
03/27/2017 10:15,2,1.729,ACTIVE,211.70,352.27,59.949,1490624103,"201051344001135","219011344069620",31.47,7.00,0,330.33,384.43,55.1,51.3,0.455,634213.2,634213.2,32192,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624131,1783813.00
03/27/2017 10:15,2,1.703,ACTIVE,212.16,352.57,59.970,1490624103,"201051344000594","219011344069620",31.41,7.70,0,331.23,383.53,54.2,50.4,0.438,654691.3,654691.3,32047,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624132,1783814.00
03/27/2017 10:15,2,1.754,ACTIVE,211.93,351.37,59.901,1490624103,"201051344001203","219011344069620",31.21,7.00,0,332.73,385.63,55.4,51.6,0.455,642658.9,642658.9,32248,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624133,1783815.00
03/27/2017 10:15,2,1.572,ACTIVE,210.35,342.35,59.938,1490624103,"274151322000054","219011344069620",30.55,11.30,0,330.03,366.10,48.7,45.1,0.336,880546.0,880546.0,31591,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624134,1783816.00
03/27/2017 10:15,2,1.686,ACTIVE,212.83,351.97,59.975,1490624103,"201051344000867","219011344069620",31.37,6.30,0,332.13,381.73,53.6,49.8,0.424,639854.8,639854.8,32208,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624135,1783817.00
03/27/2017 10:15,2,1.764,ACTIVE,212.16,351.97,59.986,1490624103,"201051344001093","219011344069620",31.17,7.70,0,331.23,385.93,55.7,51.9,0.433,641580.8,641580.8,32065,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624136,1783818.00
03/27/2017 10:15,2,1.652,ACTIVE,211.93,351.97,59.954,1490624103,"201051344000900","219011344069620",31.33,5.50,0,332.13,382.63,52.5,48.7,0.438,660965.9,660965.9,31556,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624137,1783819.00
03/27/2017 10:15,2,1.701,ACTIVE,212.38,351.67,59.975,1490624103,"201051344000648","219011344069620",31.17,5.00,0,332.73,382.03,53.8,50.0,0.429,650654.9,650654.9,31624,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624138,1783820.00
03/27/2017 10:15,2,1.730,ACTIVE,212.61,352.57,59.965,1490624103,"201051344000569","219011344069620",31.33,6.30,0,332.13,383.53,54.9,51.0,0.446,663132.5,663132.5,31536,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624139,1783821.00
03/27/2017 10:15,2,1.717,ACTIVE,212.61,351.97,59.954,1490624103,"201051344000983","219011344069620",31.19,6.30,0,331.83,385.33,54.3,50.5,0.455,653899.8,653899.8,31732,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624140,1783822.00
03/27/2017 10:15,2,1.715,ACTIVE,212.61,352.87,59.981,1490624103,"201051344001158","219011344069620",31.41,6.00,0,332.43,381.73,54.5,50.7,0.455,639894.9,639894.9,32085,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624140,1783823.00
03/27/2017 10:15,2,1.715,ACTIVE,213.06,353.77,59.965,1490624103,"201051344000576","219011344069620",31.33,5.50,0,332.73,383.53,54.4,50.6,0.438,653852.9,653852.9,31608,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624141,1783824.00
03/27/2017 10:15,2,1.586,ACTIVE,210.35,345.06,60.007,1490624103,"274151322000087","219011344069620",30.61,14.70,0,332.13,364.89,49.2,45.6,0.305,852219.0,852219.0,31963,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490624142,1783825.00
03/27/2017 10:30,2,1.572,ACTIVE,212.83,350.77,59.975,1490625003,"201051344000645","219011344069620",31.13,6.70,0,320.11,393.75,49.6,46.0,0.393,652981.4,652981.4,31646,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625004,1783826.00
03/27/2017 10:30,2,1.502,ACTIVE,210.57,349.26,59.944,1490625003,"274151322000085","219011344069620",29.96,11.30,0,333.33,375.11,45.6,42.1,0.318,878118.2,878118.2,31653,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625005,1783827.00
03/27/2017 10:30,2,1.578,ACTIVE,213.06,352.87,59.959,1490625003,"201051344000633","219011344069620",31.19,7.00,0,320.71,392.85,49.9,46.2,0.415,639436.9,639436.9,32184,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625006,1783828.00
03/27/2017 10:30,2,1.617,ACTIVE,212.83,351.97,59.986,1490625003,"201051344000469","219011344069620",30.85,5.50,0,318.00,395.55,50.6,46.9,0.415,642071.1,642071.1,32144,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625007,1783829.00
03/27/2017 10:30,2,1.652,ACTIVE,211.48,351.37,59.965,1490625003,"201051344000646","219011344069620",30.93,9.30,0,322.81,391.34,51.8,48.1,0.429,635937.6,635937.6,32047,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625008,1783830.00
03/27/2017 10:30,2,1.553,ACTIVE,210.35,352.87,59.959,1490625003,"274151322000052","219011344069620",30.22,13.00,0,332.73,376.92,47.5,43.9,0.323,908956.8,908956.8,31420,0,0,0,L,1151911521,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625008,1783831.00
03/27/2017 10:30,2,1.701,ACTIVE,212.16,351.67,59.965,1490625003,"201051344000585","219011344069620",30.79,8.50,0,319.21,391.04,53.1,49.3,0.433,646516.5,646516.5,32206,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625009,1783832.00
03/27/2017 10:30,2,1.633,ACTIVE,211.70,349.26,59.959,1490625003,"201051344001230","219011344069620",31.01,8.00,0,320.71,391.64,51.3,47.6,0.420,640240.9,640240.9,31923,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625010,1783833.00
03/27/2017 10:30,2,1.645,ACTIVE,212.61,352.27,59.970,1490625003,"201051344000582","219011344069620",30.99,7.00,0,319.21,392.55,51.7,48.0,0.411,630298.4,630298.4,32121,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625011,1783834.00
03/27/2017 10:30,2,1.688,ACTIVE,211.70,350.47,59.965,1490625003,"201051344000955","219011344069620",30.85,9.00,0,319.21,390.74,52.8,49.0,0.438,648305.7,648305.7,32010,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625012,1783835.00
03/27/2017 10:30,2,1.023,ACTIVE,210.80,425.61,59.959,1490625003,"274151322000094","219011344069620",39.82,14.00,0,333.93,470.69,41.8,38.4,0.278,741617.9,741617.9,32732,0,0,0,L,1151911521,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625013,1783836.00
03/27/2017 10:30,2,1.586,ACTIVE,213.06,351.07,59.959,1490625003,"201051344000579","219011344069620",31.43,8.00,0,321.61,395.25,50.5,46.8,0.407,659596.8,659596.8,31975,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625014,1783837.00
03/27/2017 10:30,2,1.695,ACTIVE,211.48,350.17,59.933,1490625003,"201051344000890","219011344069620",30.89,9.30,0,322.21,391.94,53.0,49.2,0.420,642108.3,642108.3,32129,0,0,0,L,1122011218,0,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625015,1783838.00
03/27/2017 10:30,2,1.654,ACTIVE,211.93,351.67,59.965,1490625003,"201051344000438","219011344069620",31.41,9.00,0,318.61,393.75,52.7,48.9,0.424,645008.9,645008.9,32102,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625016,1783839.00
03/27/2017 10:30,2,1.689,ACTIVE,212.16,346.86,59.954,1490625003,"201051344000417","219011344069620",20.18,9.00,0,332.13,373.31,34.5,31.4,0.274,615703.3,615703.3,32411,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625017,1783840.00
03/27/2017 10:30,2,1.482,ACTIVE,211.03,347.46,59.965,1490625003,"274151322000083","219011344069620",30.79,12.70,0,332.73,376.31,46.2,42.7,0.331,899904.7,899904.7,31477,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625018,1783841.00
03/27/2017 10:30,2,1.607,ACTIVE,211.48,354.07,59.944,1490625003,"274151322000076","219011344069620",30.69,13.00,0,332.73,380.52,50.0,46.3,0.340,958775.9,958775.9,31587,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625019,1783842.00
03/27/2017 10:30,2,1.568,ACTIVE,212.38,351.37,59.996,1490625003,"201051344000868","219011344069620",31.15,6.00,0,321.01,392.25,49.5,45.9,0.393,640773.7,640773.7,32174,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625019,1783843.00
03/27/2017 10:30,2,1.584,ACTIVE,210.80,353.77,59.959,1490625003,"274151322000095","219011344069620",30.59,12.00,0,330.03,381.12,49.0,45.4,0.331,949637.7,949637.7,31706,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625020,1783844.00
03/27/2017 10:30,2,1.607,ACTIVE,212.61,348.36,59.928,1490625003,"201051344000988","219011344069620",20.08,6.30,0,334.84,378.42,32.8,29.7,0.261,590660.5,590660.5,32213,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625021,1783845.00
03/27/2017 10:30,2,1.666,ACTIVE,211.93,350.77,59.970,1490625003,"201051344001025","219011344069620",31.19,7.70,0,319.51,392.55,52.7,48.9,0.415,644157.5,644157.5,32290,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625022,1783846.00
03/27/2017 10:30,2,1.564,ACTIVE,212.83,351.37,59.959,1490625003,"201051344000458","219011344069620",31.13,7.70,0,318.91,392.55,49.3,45.7,0.411,652999.4,652999.4,31801,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625023,1783847.00
03/27/2017 10:30,2,1.580,ACTIVE,213.06,351.67,59.965,1490625003,"201051344000853","219011344069620",30.97,6.70,0,322.81,396.75,49.6,45.9,0.402,653233.6,653233.6,31642,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625024,1783848.00
03/27/2017 10:30,2,1.635,ACTIVE,211.93,351.67,59.965,1490625003,"201051344000685","219011344069620",31.09,8.00,0,318.00,390.44,51.5,47.8,0.433,645190.4,645190.4,31987,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625025,1783849.00
03/27/2017 10:30,2,1.613,ACTIVE,212.16,351.37,60.007,1490625003,"201051344000917","219011344069620",31.23,8.00,0,322.51,391.34,51.0,47.3,0.415,641892.6,641892.6,31971,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625026,1783850.00
03/27/2017 10:30,2,1.625,ACTIVE,211.93,350.77,59.970,1490625003,"201051344001145","219011344069620",30.91,7.30,0,324.32,391.34,50.9,47.2,0.415,649705.7,649705.7,31819,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625027,1783851.00
03/27/2017 10:30,2,1.660,ACTIVE,212.16,351.37,59.959,1490625003,"201051344000651","219011344069620",31.23,7.00,0,317.70,391.04,52.5,48.7,0.424,638330.2,638330.2,32178,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625028,1783852.00
03/27/2017 10:30,2,1.457,ACTIVE,210.35,351.07,59.965,1490625003,"274151322000088","219011344069620",30.10,12.30,0,329.73,375.11,44.4,40.9,0.296,862079.1,862079.1,31694,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625029,1783853.00
03/27/2017 10:30,2,1.023,ACTIVE,211.48,425.31,59.981,1490625003,"274151322000068","219011344069620",40.00,16.00,0,410.58,478.51,41.4,38.0,0.270,742102.7,742102.7,32658,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625029,1783854.00
03/27/2017 10:30,2,1.656,ACTIVE,211.70,349.56,59.928,1490625003,"201051344001135","219011344069620",30.83,7.70,0,318.30,391.64,51.8,48.0,0.420,634226.5,634226.5,32193,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625030,1783855.00
03/27/2017 10:30,2,1.568,ACTIVE,212.16,351.07,59.981,1490625003,"201051344000594","219011344069620",31.17,8.00,0,319.81,393.45,49.5,45.9,0.398,654704.2,654704.2,32048,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625031,1783856.00
03/27/2017 10:30,2,1.658,ACTIVE,212.16,351.07,59.949,1490625003,"201051344001203","219011344069620",30.81,8.00,0,319.81,393.75,51.8,48.1,0.429,642672.3,642672.3,32249,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625032,1783857.00
03/27/2017 10:30,2,1.482,ACTIVE,210.57,349.86,59.965,1490625003,"274151322000054","219011344069620",30.00,12.70,0,332.13,376.62,45.0,41.5,0.301,880557.7,880557.7,31592,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625033,1783858.00
03/27/2017 10:30,2,1.553,ACTIVE,212.61,350.17,59.975,1490625003,"201051344000867","219011344069620",31.11,7.00,0,321.91,393.45,49.0,45.4,0.398,639867.6,639867.6,32209,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625034,1783859.00
03/27/2017 10:30,2,1.652,ACTIVE,211.70,351.07,59.970,1490625003,"201051344001093","219011344069620",31.17,8.00,0,320.41,392.25,52.2,48.4,0.402,641594.2,641594.2,32066,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625035,1783860.00
03/27/2017 10:30,2,1.502,ACTIVE,212.38,351.37,59.981,1490625003,"201051344000900","219011344069620",31.09,6.00,0,333.93,394.65,47.3,43.7,0.389,660978.3,660978.3,31557,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625036,1783861.00
03/27/2017 10:30,2,1.547,ACTIVE,212.61,350.17,59.922,1490625003,"201051344000648","219011344069620",30.95,6.00,0,333.63,394.35,48.5,44.9,0.389,650667.6,650667.6,31625,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625037,1783862.00
03/27/2017 10:30,2,1.562,ACTIVE,212.61,351.37,59.986,1490625003,"201051344000569","219011344069620",31.27,7.00,0,325.22,394.05,49.5,45.9,0.402,663145.4,663145.4,31537,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625038,1783863.00
03/27/2017 10:30,2,1.543,ACTIVE,212.83,351.67,59.981,1490625003,"201051344000983","219011344069620",31.35,6.70,0,322.81,393.45,49.0,45.4,0.411,653912.5,653912.5,31733,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625038,1783864.00
03/27/2017 10:30,2,1.562,ACTIVE,212.83,351.07,59.981,1490625003,"201051344001158","219011344069620",31.05,6.30,0,318.91,396.75,49.2,45.6,0.407,639907.7,639907.7,32086,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625039,1783865.00
03/27/2017 10:30,2,1.529,ACTIVE,213.06,351.97,60.023,1490625003,"201051344000576","219011344069620",31.47,6.00,0,334.54,395.85,48.8,45.1,0.384,653865.6,653865.6,31609,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625040,1783866.00
03/27/2017 10:30,2,1.467,ACTIVE,210.80,342.65,60.012,1490625003,"274151322000087","219011344069620",30.38,17.50,0,332.73,373.31,45.1,41.6,0.296,852230.6,852230.6,31964,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625041,1783867.00
03/27/2017 10:45,2,1.900,ACTIVE,213.06,354.97,60.002,1490625904,"201051344000645","219011344069620",31.15,7.00,0,335.14,377.82,60.0,56.0,0.477,652992.5,652992.5,31647,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625905,1783868.00
03/27/2017 10:45,2,1.803,ACTIVE,210.35,347.76,59.986,1490625904,"274151322000085","219011344069620",30.08,12.30,0,330.03,363.99,55.0,51.1,0.367,878128.3,878128.3,31654,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625906,1783869.00
03/27/2017 10:45,2,1.926,ACTIVE,212.83,355.28,59.991,1490625904,"201051344000633","219011344069620",31.11,7.70,0,333.93,378.72,60.6,56.6,0.499,639448.1,639448.1,32185,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625906,1783870.00
03/27/2017 10:45,2,1.955,ACTIVE,212.83,355.28,59.965,1490625904,"201051344000469","219011344069620",31.17,6.00,0,333.63,379.92,61.7,57.6,0.517,642082.6,642082.6,32145,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625907,1783871.00
03/27/2017 10:45,2,2.018,ACTIVE,211.70,354.67,60.028,1490625904,"201051344000646","219011344069620",31.13,10.00,0,332.13,379.32,63.6,59.5,0.535,635949.4,635949.4,32048,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625908,1783872.00
03/27/2017 10:45,2,1.859,ACTIVE,210.35,354.97,59.965,1490625904,"274151322000052","219011344069620",30.91,14.00,0,329.13,364.89,58.2,54.2,0.389,908967.5,908967.5,31421,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625909,1783873.00
03/27/2017 10:45,2,2.070,ACTIVE,212.38,355.88,59.928,1490625904,"201051344000585","219011344069620",31.19,9.30,0,333.03,381.12,65.4,61.2,0.544,646528.6,646528.6,32207,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625910,1783874.00
03/27/2017 10:45,2,2.006,ACTIVE,211.70,353.77,59.991,1490625904,"201051344001230","219011344069620",31.25,9.30,0,331.53,379.02,63.5,59.4,0.526,640252.5,640252.5,31924,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625911,1783875.00
03/27/2017 10:45,2,2.045,ACTIVE,212.83,356.48,59.991,1490625904,"201051344000582","219011344069620",30.99,7.70,0,333.33,380.82,64.2,60.0,0.508,630310.1,630310.1,32122,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625912,1783876.00
03/27/2017 10:45,2,2.074,ACTIVE,211.70,354.67,59.991,1490625904,"201051344000955","219011344069620",31.31,10.00,0,331.83,380.22,65.8,61.5,0.548,648317.7,648317.7,32011,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625913,1783877.00
03/27/2017 10:45,2,1.197,ACTIVE,210.57,448.45,59.981,1490625904,"274151322000094","219011344069620",41.89,15.00,0,333.33,460.47,52.1,48.4,0.358,741627.2,741627.2,32733,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625914,1783878.00
03/27/2017 10:45,2,1.984,ACTIVE,213.06,355.58,60.044,1490625904,"201051344000579","219011344069620",31.29,8.50,0,334.84,379.62,62.9,58.8,0.517,659608.3,659608.3,31976,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625915,1783879.00
03/27/2017 10:45,2,2.113,ACTIVE,211.70,354.07,60.002,1490625904,"201051344000890","219011344069620",30.99,10.00,0,332.13,380.52,66.3,62.1,0.535,642120.4,642120.4,32130,0,0,0,L,1122011218,0,121.78,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625916,1783880.00
03/27/2017 10:45,2,2.088,ACTIVE,212.16,356.18,59.991,1490625904,"201051344000438","219011344069620",31.35,9.70,0,333.93,381.73,66.3,62.1,0.544,645021.0,645021.0,32103,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625917,1783881.00
03/27/2017 10:45,2,2.131,ACTIVE,212.16,350.17,59.959,1490625904,"201051344000417","219011344069620",20.18,9.70,0,332.73,366.10,43.6,40.1,0.354,615711.0,615711.0,32412,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625918,1783882.00
03/27/2017 10:45,2,1.879,ACTIVE,210.35,342.95,60.002,1490625904,"274151322000083","219011344069620",30.89,13.00,0,329.73,365.80,58.8,54.9,0.415,899915.3,899915.3,31478,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625919,1783883.00
03/27/2017 10:45,2,2.014,ACTIVE,211.25,356.48,59.996,1490625904,"274151322000076","219011344069620",31.31,13.70,0,332.73,371.51,63.8,59.6,0.442,958787.3,958787.3,31588,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625920,1783884.00
03/27/2017 10:45,2,1.990,ACTIVE,212.38,354.67,59.991,1490625904,"201051344000868","219011344069620",31.17,6.00,0,332.73,380.52,62.8,58.7,0.508,640785.1,640785.1,32175,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625921,1783885.00
03/27/2017 10:45,2,2.004,ACTIVE,210.35,342.95,59.981,1490625904,"274151322000095","219011344069620",31.05,12.70,0,331.53,369.70,63.0,58.9,0.429,949648.9,949648.9,31707,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625921,1783886.00
03/27/2017 10:45,2,2.033,ACTIVE,212.61,351.67,59.938,1490625904,"201051344000988","219011344069620",20.34,6.70,0,334.24,367.90,42.0,38.6,0.349,590667.9,590667.9,32214,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625922,1783887.00
03/27/2017 10:45,2,2.143,ACTIVE,212.16,355.88,59.970,1490625904,"201051344001025","219011344069620",31.09,9.00,0,333.93,382.03,67.5,63.2,0.548,644169.6,644169.6,32291,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625923,1783888.00
03/27/2017 10:45,2,1.990,ACTIVE,212.83,355.28,59.981,1490625904,"201051344000458","219011344069620",31.33,8.00,0,334.54,379.62,63.1,59.0,0.530,653010.8,653010.8,31802,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625924,1783889.00
03/27/2017 10:45,2,1.996,ACTIVE,213.51,356.48,60.034,1490625904,"201051344000853","219011344069620",31.43,7.00,0,336.04,382.03,63.5,59.4,0.526,653245.0,653245.0,31643,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625925,1783890.00
03/27/2017 10:45,2,2.100,ACTIVE,212.16,354.97,59.954,1490625904,"201051344000685","219011344069620",31.19,9.00,0,333.33,382.03,66.3,62.1,0.566,645202.3,645202.3,31988,0,0,0,L,1122011218,0,122.46,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625926,1783891.00
03/27/2017 10:45,2,2.074,ACTIVE,212.61,356.78,59.986,1490625904,"201051344000917","219011344069620",31.37,9.30,0,332.43,382.03,66.0,61.7,0.552,641904.3,641904.3,31972,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625927,1783892.00
03/27/2017 10:45,2,2.068,ACTIVE,212.16,356.78,60.002,1490625904,"201051344001145","219011344069620",31.45,8.00,0,333.63,382.33,65.9,61.7,0.535,649717.5,649717.5,31820,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625928,1783893.00
03/27/2017 10:45,2,2.137,ACTIVE,212.38,357.08,60.002,1490625904,"201051344000651","219011344069620",31.27,8.00,0,333.93,382.33,67.7,63.4,0.548,638342.3,638342.3,32179,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625929,1783894.00
03/27/2017 10:45,2,1.902,ACTIVE,210.12,342.95,59.991,1490625904,"274151322000088","219011344069620",30.12,13.00,0,329.43,365.80,58.0,54.1,0.389,862089.2,862089.2,31695,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625930,1783895.00
03/27/2017 10:45,2,1.318,ACTIVE,211.25,434.93,59.981,1490625904,"274151322000068","219011344069620",40.85,17.00,0,333.33,468.59,54.5,50.7,0.367,742112.2,742112.2,32659,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625930,1783896.00
03/27/2017 10:45,2,2.135,ACTIVE,212.16,354.97,60.002,1490625904,"201051344001135","219011344069620",30.99,9.00,0,333.33,381.73,67.1,62.8,0.561,634238.5,634238.5,32194,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625931,1783897.00
03/27/2017 10:45,2,2.035,ACTIVE,212.38,355.28,60.028,1490625904,"201051344000594","219011344069620",31.23,9.00,0,333.33,381.12,64.5,60.3,0.530,654715.7,654715.7,32049,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625932,1783898.00
03/27/2017 10:45,2,2.100,ACTIVE,212.61,357.08,60.028,1490625904,"201051344001203","219011344069620",31.63,9.00,0,332.73,384.73,67.3,63.0,0.557,642684.2,642684.2,32250,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625933,1783899.00
03/27/2017 10:45,2,1.932,ACTIVE,210.12,342.95,59.991,1490625904,"274151322000054","219011344069620",30.02,14.00,0,329.73,366.70,58.7,54.7,0.393,880568.0,880568.0,31593,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625934,1783900.00
03/27/2017 10:45,2,2.021,ACTIVE,212.83,355.28,60.002,1490625904,"201051344000867","219011344069620",31.19,7.70,0,333.33,379.92,63.9,59.7,0.521,639878.9,639878.9,32210,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625935,1783901.00
03/27/2017 10:45,2,2.139,ACTIVE,212.16,356.48,60.002,1490625904,"201051344001093","219011344069620",31.17,9.00,0,333.33,382.33,67.6,63.3,0.530,641606.3,641606.3,32067,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625936,1783902.00
03/27/2017 10:45,2,1.959,ACTIVE,212.61,355.28,59.944,1490625904,"201051344000900","219011344069620",31.47,6.30,0,332.43,381.12,62.5,58.4,0.517,660989.3,660989.3,31558,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625937,1783903.00
03/27/2017 10:45,2,2.002,ACTIVE,213.06,355.28,59.996,1490625904,"201051344000648","219011344069620",31.27,6.30,0,334.84,380.52,63.5,59.3,0.508,650678.8,650678.8,31626,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625938,1783904.00
03/27/2017 10:45,2,2.029,ACTIVE,213.06,356.48,60.007,1490625904,"201051344000569","219011344069620",31.53,7.00,0,333.93,383.23,64.9,60.7,0.526,663156.8,663156.8,31538,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625939,1783905.00
03/27/2017 10:45,2,2.000,ACTIVE,213.06,357.08,60.012,1490625904,"201051344000983","219011344069620",31.69,7.30,0,333.93,381.73,64.2,60.0,0.548,653923.9,653923.9,31734,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625940,1783906.00
03/27/2017 10:45,2,2.047,ACTIVE,213.29,356.18,60.044,1490625904,"201051344001158","219011344069620",31.09,7.30,0,334.84,381.42,64.5,60.4,0.544,639919.1,639919.1,32087,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625941,1783907.00
03/27/2017 10:45,2,2.008,ACTIVE,213.29,356.78,59.949,1490625904,"201051344000576","219011344069620",31.45,6.30,0,335.14,382.33,64.0,59.9,0.526,653876.9,653876.9,31610,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625942,1783908.00
03/27/2017 10:45,2,1.904,ACTIVE,210.80,349.86,60.007,1490625904,"274151322000087","219011344069620",30.59,19.00,0,329.13,364.29,59.0,55.0,0.376,852241.0,852241.0,31965,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490625943,1783909.00
03/27/2017 11:00,2,1.938,ACTIVE,213.29,360.38,59.996,1490626804,"201051344000645","219011344069620",32.03,7.00,0,334.54,384.43,63.0,58.9,0.508,653004.4,653004.4,31648,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626805,1783910.00
03/27/2017 11:00,2,1.893,ACTIVE,210.35,347.46,59.970,1490626804,"274151322000085","219011344069620",30.40,12.70,0,333.03,368.20,58.2,54.3,0.393,878139.0,878139.0,31655,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626806,1783911.00
03/27/2017 11:00,2,2.006,ACTIVE,213.29,356.78,60.007,1490626804,"201051344000633","219011344069620",31.47,7.70,0,334.24,384.73,64.0,59.9,0.539,639460.0,639460.0,32186,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626806,1783912.00
03/27/2017 11:00,2,2.016,ACTIVE,213.06,357.98,59.991,1490626804,"201051344000469","219011344069620",31.69,6.00,0,334.54,386.53,64.7,60.5,0.539,642094.7,642094.7,32146,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626807,1783913.00
03/27/2017 11:00,2,2.115,ACTIVE,211.70,355.88,60.039,1490626804,"201051344000646","219011344069620",31.11,10.30,0,332.43,385.03,66.6,62.4,0.566,635961.7,635961.7,32049,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626808,1783914.00
03/27/2017 11:00,2,1.955,ACTIVE,210.57,355.28,59.975,1490626804,"274151322000052","219011344069620",30.87,15.00,0,332.43,369.10,61.1,57.0,0.429,908978.7,908978.7,31422,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626809,1783915.00
03/27/2017 11:00,2,2.152,ACTIVE,212.16,356.78,59.996,1490626804,"201051344000585","219011344069620",31.35,9.70,0,333.33,385.63,68.3,64.0,0.566,646541.3,646541.3,32208,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626810,1783916.00
03/27/2017 11:00,2,2.100,ACTIVE,211.70,354.37,59.991,1490626804,"201051344001230","219011344069620",31.19,9.30,0,331.23,384.43,66.3,62.1,0.557,640264.8,640264.8,31925,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626811,1783917.00
03/27/2017 11:00,2,2.074,ACTIVE,212.61,358.58,59.959,1490626804,"201051344000582","219011344069620",31.71,8.00,0,333.93,385.93,66.7,62.4,0.526,630322.5,630322.5,32123,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626812,1783918.00
03/27/2017 11:00,2,2.164,ACTIVE,211.70,354.97,59.986,1490626804,"201051344000955","219011344069620",31.11,10.30,0,331.83,384.43,68.2,63.9,0.579,648330.3,648330.3,32012,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626813,1783919.00
03/27/2017 11:00,2,1.250,ACTIVE,210.57,455.37,59.965,1490626804,"274151322000094","219011344069620",42.30,15.30,0,331.23,464.08,54.2,50.4,0.376,741637.0,741637.0,32734,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626814,1783920.00
03/27/2017 11:00,2,2.055,ACTIVE,213.29,356.78,59.975,1490626804,"201051344000579","219011344069620",31.57,9.00,0,335.14,385.63,65.8,61.6,0.544,659620.5,659620.5,31977,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626815,1783921.00
03/27/2017 11:00,2,2.176,ACTIVE,211.70,354.97,59.970,1490626804,"201051344000890","219011344069620",31.15,10.30,0,333.33,385.33,68.7,64.4,0.561,642133.1,642133.1,32131,0,0,0,L,1122011218,0,121.55,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626816,1783922.00
03/27/2017 11:00,2,2.143,ACTIVE,212.16,357.08,59.975,1490626804,"201051344000438","219011344069620",31.53,10.00,0,333.93,386.83,68.5,64.2,0.561,645033.6,645033.6,32104,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626816,1783923.00
03/27/2017 11:00,2,2.154,ACTIVE,211.93,349.86,60.039,1490626804,"201051344000417","219011344069620",20.56,10.00,0,332.73,370.00,44.9,41.4,0.367,615719.2,615719.2,32413,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626817,1783924.00
03/27/2017 11:00,2,1.980,ACTIVE,210.35,347.16,59.970,1490626804,"274151322000083","219011344069620",30.59,13.30,0,332.73,368.50,61.3,57.3,0.429,899926.3,899926.3,31479,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626818,1783925.00
03/27/2017 11:00,2,2.119,ACTIVE,211.25,358.28,59.981,1490626804,"274151322000076","219011344069620",30.91,14.30,0,333.93,375.11,66.3,62.1,0.468,958799.3,958799.3,31589,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626819,1783926.00
03/27/2017 11:00,2,2.066,ACTIVE,212.61,356.18,59.933,1490626804,"201051344000868","219011344069620",31.29,6.00,0,333.63,384.13,65.5,61.3,0.530,640797.1,640797.1,32176,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626820,1783927.00
03/27/2017 11:00,2,2.090,ACTIVE,210.80,347.16,59.933,1490626804,"274151322000095","219011344069620",31.07,13.00,0,332.43,373.01,65.6,61.4,0.438,949660.7,949660.7,31708,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626821,1783928.00
03/27/2017 11:00,2,2.086,ACTIVE,212.83,352.57,59.970,1490626804,"201051344000988","219011344069620",20.65,7.00,0,334.24,371.51,43.7,40.3,0.349,590675.6,590675.6,32215,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626822,1783929.00
03/27/2017 11:00,2,2.166,ACTIVE,212.16,357.98,59.975,1490626804,"201051344001025","219011344069620",31.63,9.00,0,333.63,386.83,69.4,65.1,0.557,644182.3,644182.3,32292,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626823,1783930.00
03/27/2017 11:00,2,2.057,ACTIVE,213.29,356.18,59.959,1490626804,"201051344000458","219011344069620",31.55,8.00,0,334.84,384.13,65.8,61.6,0.552,653022.8,653022.8,31803,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626824,1783931.00
03/27/2017 11:00,2,2.062,ACTIVE,213.74,358.58,59.928,1490626804,"201051344000853","219011344069620",31.73,7.00,0,336.04,386.53,66.3,62.1,0.544,653257.1,653257.1,31644,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626825,1783932.00
03/27/2017 11:00,2,2.164,ACTIVE,212.16,355.28,59.959,1490626804,"201051344000685","219011344069620",31.11,9.00,0,333.33,385.03,68.2,63.9,0.570,645214.6,645214.6,31989,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626826,1783933.00
03/27/2017 11:00,2,2.137,ACTIVE,212.38,355.88,59.991,1490626804,"201051344000917","219011344069620",31.29,9.00,0,333.03,386.83,67.7,63.4,0.561,641916.6,641916.6,31973,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626826,1783934.00
03/27/2017 11:00,2,2.139,ACTIVE,211.93,356.18,59.944,1490626804,"201051344001145","219011344069620",31.19,8.00,0,334.24,386.83,67.6,63.3,0.557,649729.7,649729.7,31821,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626827,1783935.00
03/27/2017 11:00,2,2.203,ACTIVE,212.38,357.98,60.023,1490626804,"201051344000651","219011344069620",31.19,8.50,0,334.24,386.23,69.6,65.3,0.566,638354.9,638354.9,32180,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626828,1783936.00
03/27/2017 11:00,2,1.955,ACTIVE,210.57,351.67,59.959,1490626804,"274151322000088","219011344069620",30.43,14.00,0,332.13,367.60,60.2,56.2,0.411,862099.9,862099.9,31696,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626829,1783937.00
03/27/2017 11:00,2,1.283,ACTIVE,211.48,452.96,59.954,1490626804,"274151322000068","219011344069620",42.48,17.80,0,332.13,469.49,55.4,51.6,0.367,742122.1,742122.1,32660,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626830,1783938.00
03/27/2017 11:00,2,2.193,ACTIVE,211.93,355.88,60.034,1490626804,"201051344001135","219011344069620",31.05,9.30,0,333.33,385.33,69.0,64.7,0.579,634251.0,634251.0,32195,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626831,1783939.00
03/27/2017 11:00,2,2.102,ACTIVE,212.38,357.08,59.917,1490626804,"201051344000594","219011344069620",31.47,9.30,0,332.43,383.83,67.0,62.7,0.544,654727.7,654727.7,32050,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626832,1783940.00
03/27/2017 11:00,2,2.201,ACTIVE,212.38,356.18,59.954,1490626804,"201051344001203","219011344069620",31.27,9.30,0,334.24,386.53,69.8,65.4,0.583,642696.8,642696.8,32251,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626833,1783941.00
