ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 11:00,2,1.986,ACTIVE,211.03,354.07,59.970,1490626804,"274151322000054","219011344069620",30.49,14.30,0,332.43,368.80,61.4,57.3,0.424,880578.8,880578.8,31594,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626834,1783942.00
03/27/2017 11:00,2,2.100,ACTIVE,213.06,355.88,59.954,1490626804,"201051344000867","219011344069620",31.49,7.70,0,333.33,383.23,66.9,62.7,0.548,639890.8,639890.8,32211,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626835,1783943.00
03/27/2017 11:00,2,2.191,ACTIVE,212.16,358.28,59.965,1490626804,"201051344001093","219011344069620",31.57,9.30,0,333.63,386.53,70.1,65.7,0.566,641618.9,641618.9,32068,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626836,1783944.00
03/27/2017 11:00,2,2.084,ACTIVE,212.83,357.38,60.028,1490626804,"201051344000900","219011344069620",31.31,6.30,0,334.24,385.03,66.1,61.9,0.548,661000.9,661000.9,31559,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626837,1783945.00
03/27/2017 11:00,2,2.084,ACTIVE,213.06,357.08,59.970,1490626804,"201051344000648","219011344069620",31.77,6.30,0,335.14,384.43,67.0,62.7,0.544,650690.7,650690.7,31627,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626838,1783946.00
03/27/2017 11:00,2,2.148,ACTIVE,212.83,357.68,59.991,1490626804,"201051344000569","219011344069620",31.53,7.70,0,335.14,386.53,68.6,64.3,0.561,663168.9,663168.9,31539,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626839,1783947.00
03/27/2017 11:00,2,2.135,ACTIVE,213.29,357.98,59.975,1490626804,"201051344000983","219011344069620",31.53,7.70,0,335.44,386.23,68.2,63.9,0.579,653935.9,653935.9,31735,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626840,1783948.00
03/27/2017 11:00,2,2.162,ACTIVE,213.29,357.68,59.965,1490626804,"201051344001158","219011344069620",31.25,7.70,0,335.44,384.73,68.4,64.1,0.575,639931.0,639931.0,32088,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626841,1783949.00
03/27/2017 11:00,2,2.121,ACTIVE,213.29,358.88,59.965,1490626804,"201051344000576","219011344069620",31.69,6.30,0,336.34,385.03,68.0,63.8,0.552,653888.8,653888.8,31611,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626842,1783950.00
03/27/2017 11:00,2,2.029,ACTIVE,210.57,343.55,59.949,1490626804,"274151322000087","219011344069620",30.57,20.00,0,332.73,366.70,62.8,58.7,0.398,852251.8,852251.8,31966,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490626843,1783951.00
03/27/2017 11:15,2,1.684,ACTIVE,213.74,354.07,59.912,1490627703,"201051344000645","219011344069620",30.79,8.00,0,318.30,396.15,52.5,48.8,0.420,653020.0,653020.0,31649,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627704,1783952.00
03/27/2017 11:15,2,1.570,ACTIVE,211.93,348.36,59.965,1490627703,"274151322000085","219011344069620",29.84,14.00,0,330.93,378.12,47.5,43.9,0.318,878153.2,878153.2,31656,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627705,1783953.00
03/27/2017 11:15,2,1.689,ACTIVE,213.51,354.67,59.944,1490627703,"201051344000633","219011344069620",30.91,9.00,0,319.21,396.15,52.9,49.2,0.433,639475.7,639475.7,32187,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627706,1783954.00
03/27/2017 11:15,2,1.678,ACTIVE,213.51,353.47,59.954,1490627703,"201051344000469","219011344069620",31.57,7.00,0,317.10,396.15,53.7,49.9,0.446,642110.5,642110.5,32147,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627707,1783955.00
03/27/2017 11:15,2,1.775,ACTIVE,212.38,353.17,59.965,1490627703,"201051344000646","219011344069620",30.47,11.30,0,319.21,390.74,54.8,51.0,0.451,635978.0,635978.0,32050,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627708,1783956.00
03/27/2017 11:15,2,1.623,ACTIVE,211.70,353.77,59.965,1490627703,"274151322000052","219011344069620",30.40,15.80,0,329.13,378.72,50.0,46.3,0.340,908993.6,908993.6,31423,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627709,1783957.00
03/27/2017 11:15,2,1.818,ACTIVE,213.06,353.77,59.954,1490627703,"201051344000585","219011344069620",30.77,11.00,0,317.10,389.24,56.7,52.8,0.464,646558.0,646558.0,32209,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627710,1783958.00
03/27/2017 11:15,2,1.744,ACTIVE,212.61,351.67,59.965,1490627703,"201051344001230","219011344069620",30.93,10.30,0,318.00,390.44,54.7,50.9,0.442,640280.9,640280.9,31926,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627711,1783959.00
03/27/2017 11:15,2,1.777,ACTIVE,213.29,353.17,59.981,1490627703,"201051344000582","219011344069620",30.57,9.30,0,319.81,390.74,55.1,51.2,0.442,630338.7,630338.7,32124,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627711,1783960.00
03/27/2017 11:15,2,1.803,ACTIVE,212.38,352.57,59.954,1490627703,"201051344000955","219011344069620",30.65,11.30,0,318.61,390.14,56.0,52.1,0.464,648346.9,648346.9,32013,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627712,1783961.00
03/27/2017 11:15,2,1.061,ACTIVE,211.70,438.83,59.954,1490627703,"274151322000094","219011344069620",40.93,16.00,0,411.48,478.21,43.2,39.8,0.292,741650.0,741650.0,32735,0,0,0,L,1151911521,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627713,1783962.00
03/27/2017 11:15,2,1.723,ACTIVE,213.51,352.57,59.949,1490627703,"201051344000579","219011344069620",31.01,10.30,0,319.21,396.75,54.1,50.3,0.438,659636.3,659636.3,31978,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627714,1783963.00
03/27/2017 11:15,2,1.814,ACTIVE,212.38,352.57,59.949,1490627703,"201051344000890","219011344069620",30.75,11.30,0,319.21,388.94,56.5,52.6,0.446,642149.7,642149.7,32132,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627715,1783964.00
03/27/2017 11:15,2,1.781,ACTIVE,212.83,353.47,59.949,1490627703,"201051344000438","219011344069620",31.03,11.00,0,318.91,391.94,56.1,52.2,0.455,645050.1,645050.1,32105,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627716,1783965.00
03/27/2017 11:15,2,1.811,ACTIVE,212.83,348.36,59.949,1490627703,"201051344000417","219011344069620",20.04,11.00,0,333.33,376.92,36.8,33.6,0.292,615729.8,615729.8,32414,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627717,1783966.00
03/27/2017 11:15,2,1.594,ACTIVE,211.70,344.15,59.949,1490627703,"274151322000083","219011344069620",30.47,14.70,0,329.73,378.42,49.2,45.6,0.349,899941.0,899941.0,31480,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627718,1783967.00
03/27/2017 11:15,2,1.689,ACTIVE,212.61,357.38,59.965,1490627703,"274151322000076","219011344069620",30.93,15.80,0,329.13,379.02,53.0,49.2,0.371,958815.2,958815.2,31590,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627719,1783968.00
03/27/2017 11:15,2,1.699,ACTIVE,213.06,353.17,59.949,1490627703,"201051344000868","219011344069620",31.17,6.70,0,317.10,392.25,53.7,49.9,0.424,640812.7,640812.7,32177,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627720,1783969.00
03/27/2017 11:15,2,1.682,ACTIVE,211.70,355.88,59.949,1490627703,"274151322000095","219011344069620",30.61,15.00,0,328.82,378.72,52.1,48.4,0.345,949676.4,949676.4,31709,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627721,1783970.00
03/27/2017 11:15,2,1.719,ACTIVE,213.51,351.07,59.938,1490627703,"201051344000988","219011344069620",20.30,7.30,0,335.74,380.22,35.4,32.2,0.287,590685.8,590685.8,32216,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627722,1783971.00
03/27/2017 11:15,2,1.783,ACTIVE,212.61,352.57,60.007,1490627703,"201051344001025","219011344069620",31.15,10.70,0,318.00,391.04,56.3,52.4,0.446,644198.9,644198.9,32293,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627723,1783972.00
03/27/2017 11:15,2,1.703,ACTIVE,213.29,352.87,59.981,1490627703,"201051344000458","219011344069620",31.09,9.00,0,316.80,396.45,53.7,49.9,0.451,653038.4,653038.4,31804,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627724,1783973.00
03/27/2017 11:15,2,1.723,ACTIVE,213.74,354.07,60.007,1490627703,"201051344000853","219011344069620",31.09,7.70,0,321.61,397.35,54.2,50.4,0.438,653272.8,653272.8,31645,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627724,1783974.00
03/27/2017 11:15,2,1.762,ACTIVE,212.61,352.87,59.954,1490627703,"201051344000685","219011344069620",30.77,10.30,0,319.21,391.34,54.9,51.1,0.460,645230.9,645230.9,31990,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627725,1783975.00
03/27/2017 11:15,2,1.746,ACTIVE,212.83,352.57,59.938,1490627703,"201051344000917","219011344069620",31.05,10.30,0,321.61,392.25,54.9,51.1,0.451,641932.8,641932.8,31974,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627726,1783976.00
03/27/2017 11:15,2,1.746,ACTIVE,213.06,352.57,59.959,1490627703,"201051344001145","219011344069620",30.91,9.30,0,320.41,391.04,54.8,50.9,0.442,649745.8,649745.8,31822,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627727,1783977.00
03/27/2017 11:15,2,1.805,ACTIVE,213.06,353.47,59.996,1490627703,"201051344000651","219011344069620",30.81,9.70,0,317.40,389.84,56.4,52.5,0.446,638371.4,638371.4,32181,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627728,1783978.00
03/27/2017 11:15,2,1.566,ACTIVE,211.25,343.85,59.949,1490627703,"274151322000088","219011344069620",29.96,15.00,0,329.73,378.12,47.5,44.0,0.314,862114.1,862114.1,31697,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627729,1783979.00
03/27/2017 11:15,2,1.092,ACTIVE,212.61,431.62,59.938,1490627703,"274151322000068","219011344069620",40.12,18.00,0,408.78,480.91,44.6,41.1,0.301,742135.2,742135.2,32661,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627730,1783980.00
03/27/2017 11:15,2,1.801,ACTIVE,212.61,351.37,59.907,1490627703,"201051344001135","219011344069620",30.65,10.30,0,320.11,389.84,56.0,52.1,0.464,634267.3,634267.3,32196,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627731,1783981.00
03/27/2017 11:15,2,1.715,ACTIVE,212.83,352.57,59.981,1490627703,"201051344000594","219011344069620",31.03,10.70,0,315.90,392.55,54.0,50.1,0.429,654743.4,654743.4,32051,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627732,1783982.00
03/27/2017 11:15,2,1.791,ACTIVE,213.06,353.17,60.007,1490627703,"201051344001203","219011344069620",30.99,10.30,0,318.30,391.04,56.2,52.4,0.468,642713.2,642713.2,32252,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627733,1783983.00
03/27/2017 11:15,2,1.600,ACTIVE,211.93,345.36,59.959,1490627703,"274151322000054","219011344069620",29.82,15.30,0,326.72,379.62,48.3,44.7,0.323,880593.1,880593.1,31595,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627733,1783984.00
03/27/2017 11:15,2,1.709,ACTIVE,213.51,352.57,59.959,1490627703,"201051344000867","219011344069620",30.83,8.50,0,320.11,392.55,53.4,49.6,0.424,639906.4,639906.4,32212,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627734,1783985.00
03/27/2017 11:15,2,1.797,ACTIVE,213.06,353.47,59.954,1490627703,"201051344001093","219011344069620",31.07,10.30,0,319.81,391.64,56.6,52.7,0.442,641635.3,641635.3,32069,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627735,1783986.00
03/27/2017 11:15,2,1.627,ACTIVE,213.51,354.37,59.954,1490627703,"201051344000900","219011344069620",31.63,6.70,0,318.00,395.25,52.2,48.4,0.429,661016.0,661016.0,31560,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627736,1783987.00
03/27/2017 11:15,2,1.676,ACTIVE,213.51,353.47,59.954,1490627703,"201051344000648","219011344069620",31.21,6.70,0,316.20,394.95,53.0,49.3,0.433,650706.0,650706.0,31628,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627737,1783988.00
03/27/2017 11:15,2,1.695,ACTIVE,213.51,354.37,59.938,1490627703,"201051344000569","219011344069620",31.57,8.00,0,318.91,394.95,54.3,50.5,0.442,663184.6,663184.6,31540,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627738,1783989.00
03/27/2017 11:15,2,1.682,ACTIVE,213.74,352.87,59.959,1490627703,"201051344000983","219011344069620",31.31,8.00,0,318.30,394.05,53.4,49.6,0.451,653951.3,653951.3,31736,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627739,1783990.00
03/27/2017 11:15,2,1.709,ACTIVE,213.74,353.77,59.928,1490627703,"201051344001158","219011344069620",30.81,8.50,0,318.91,396.15,53.4,49.6,0.442,639946.5,639946.5,32089,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627740,1783991.00
03/27/2017 11:15,2,1.678,ACTIVE,213.96,354.97,59.928,1490627703,"201051344000576","219011344069620",31.19,7.00,0,320.41,396.15,53.0,49.2,0.429,653904.1,653904.1,31612,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627741,1783992.00
03/27/2017 11:15,2,1.576,ACTIVE,212.38,353.47,59.959,1490627703,"274151322000087","219011344069620",30.26,21.30,0,328.82,377.22,48.4,44.8,0.301,852266.0,852266.0,31967,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490627742,1783993.00
03/27/2017 11:30,2,1.852,ACTIVE,213.96,355.28,60.012,1490628603,"201051344000645","219011344069620",31.51,7.70,0,320.41,397.05,59.2,55.2,0.477,653034.8,653034.8,31650,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628605,1783994.00
03/27/2017 11:30,2,1.744,ACTIVE,212.16,350.47,59.954,1490628603,"274151322000085","219011344069620",30.10,14.00,0,334.54,378.42,53.2,49.4,0.362,878166.6,878166.6,31657,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628605,1783995.00
03/27/2017 11:30,2,1.885,ACTIVE,213.74,356.18,59.965,1490628603,"201051344000633","219011344069620",31.15,9.30,0,320.11,397.35,59.5,55.5,0.495,639490.6,639490.6,32188,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628606,1783996.00
03/27/2017 11:30,2,1.918,ACTIVE,213.96,355.58,59.959,1490628603,"201051344000469","219011344069620",31.15,6.70,0,319.21,397.66,60.5,56.5,0.499,642125.7,642125.7,32148,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628607,1783997.00
03/27/2017 11:30,2,1.936,ACTIVE,212.61,354.67,59.959,1490628603,"201051344000646","219011344069620",30.83,12.00,0,316.50,391.04,60.5,56.4,0.508,635993.2,635993.2,32051,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628608,1783998.00
03/27/2017 11:30,2,1.820,ACTIVE,211.93,351.07,59.970,1490628603,"274151322000052","219011344069620",30.42,16.30,0,328.52,378.42,56.1,52.2,0.384,909007.6,909007.6,31424,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628609,1783999.00
03/27/2017 11:30,2,2.008,ACTIVE,213.29,355.58,59.996,1490628603,"201051344000585","219011344069620",30.81,11.30,0,318.30,390.74,62.6,58.5,0.517,646573.7,646573.7,32210,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628610,1784000.00
03/27/2017 11:30,2,1.924,ACTIVE,212.38,352.57,59.954,1490628603,"201051344001230","219011344069620",31.13,11.00,0,319.51,390.44,60.6,56.6,0.499,640296.1,640296.1,31927,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628611,1784001.00
03/27/2017 11:30,2,1.953,ACTIVE,213.51,355.88,59.965,1490628603,"201051344000582","219011344069620",30.91,9.70,0,317.70,391.64,61.2,57.1,0.495,630354.0,630354.0,32125,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628612,1784002.00
03/27/2017 11:30,2,1.967,ACTIVE,212.38,354.37,59.959,1490628603,"201051344000955","219011344069620",31.21,12.00,0,316.20,390.14,62.1,58.1,0.517,648362.4,648362.4,32014,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628613,1784003.00
03/27/2017 11:30,2,1.230,ACTIVE,211.70,428.31,59.954,1490628603,"274151322000094","219011344069620",39.96,16.70,0,409.38,472.20,49.9,46.2,0.340,741662.3,741662.3,32736,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628614,1784004.00
03/27/2017 11:30,2,1.941,ACTIVE,213.74,356.48,59.907,1490628603,"201051344000579","219011344069620",31.31,10.30,0,321.01,396.75,61.5,57.5,0.504,659651.5,659651.5,31979,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628614,1784005.00
03/27/2017 11:30,2,2.008,ACTIVE,212.83,354.67,59.965,1490628603,"201051344000890","219011344069620",31.01,11.70,0,317.40,392.25,63.1,58.9,0.504,642165.3,642165.3,32133,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628615,1784006.00
03/27/2017 11:30,2,1.992,ACTIVE,213.06,355.58,59.965,1490628603,"201051344000438","219011344069620",31.07,11.70,0,318.30,392.55,62.8,58.7,0.508,645065.6,645065.6,32106,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628616,1784007.00
03/27/2017 11:30,2,2.023,ACTIVE,213.06,350.17,59.928,1490628603,"201051344000417","219011344069620",20.10,11.30,0,333.63,376.62,41.2,37.9,0.336,615739.8,615739.8,32415,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628617,1784008.00
03/27/2017 11:30,2,1.832,ACTIVE,212.16,356.78,59.959,1490628603,"274151322000083","219011344069620",30.55,15.30,0,328.82,378.42,56.6,52.7,0.402,899954.8,899954.8,31481,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628618,1784009.00
03/27/2017 11:30,2,1.959,ACTIVE,212.61,348.96,59.965,1490628603,"274151322000076","219011344069620",30.87,16.30,0,328.82,379.92,61.1,57.0,0.429,958830.2,958830.2,31591,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628619,1784010.00
03/27/2017 11:30,2,1.973,ACTIVE,213.51,355.58,59.959,1490628603,"201051344000868","219011344069620",30.93,7.00,0,318.91,391.94,61.9,57.8,0.499,640827.7,640827.7,32178,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628620,1784011.00
03/27/2017 11:30,2,1.941,ACTIVE,211.70,344.76,59.954,1490628603,"274151322000095","219011344069620",30.83,15.50,0,330.03,379.32,60.6,56.5,0.402,949691.2,949691.2,31710,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628621,1784012.00
03/27/2017 11:30,2,1.994,ACTIVE,213.51,351.97,59.954,1490628603,"201051344000988","219011344069620",20.32,7.30,0,335.44,381.12,41.0,37.7,0.336,590695.6,590695.6,32217,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628622,1784013.00
03/27/2017 11:30,2,2.039,ACTIVE,212.83,354.67,59.949,1490628603,"201051344001025","219011344069620",31.17,11.00,0,318.91,391.64,64.3,60.2,0.508,644214.6,644214.6,32294,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628623,1784014.00
03/27/2017 11:30,2,1.965,ACTIVE,213.96,356.48,59.954,1490628603,"201051344000458","219011344069620",31.27,9.30,0,318.91,396.75,62.2,58.2,0.521,653053.4,653053.4,31805,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628623,1784015.00
03/27/2017 11:30,2,1.959,ACTIVE,214.41,357.38,59.996,1490628603,"201051344000853","219011344069620",31.59,8.00,0,322.21,397.96,62.6,58.5,0.513,653287.9,653287.9,31646,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628624,1784016.00
03/27/2017 11:30,2,2.018,ACTIVE,213.06,356.48,60.012,1490628603,"201051344000685","219011344069620",30.77,10.70,0,316.20,390.44,62.9,58.8,0.544,645246.2,645246.2,31991,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628625,1784017.00
03/27/2017 11:30,2,2.004,ACTIVE,213.29,356.48,59.965,1490628603,"201051344000917","219011344069620",30.89,10.70,0,318.61,390.74,62.7,58.6,0.526,641948.0,641948.0,31975,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628626,1784018.00
03/27/2017 11:30,2,1.990,ACTIVE,213.29,355.28,59.954,1490628603,"201051344001145","219011344069620",31.05,9.70,0,319.51,392.25,62.6,58.5,0.517,649761.0,649761.0,31823,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628627,1784019.00
03/27/2017 11:30,2,2.062,ACTIVE,213.29,357.08,59.991,1490628603,"201051344000651","219011344069620",30.89,10.00,0,318.00,391.04,64.6,60.4,0.530,638387.1,638387.1,32182,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628628,1784020.00
03/27/2017 11:30,2,1.830,ACTIVE,211.70,357.38,59.922,1490628603,"274151322000088","219011344069620",30.14,15.30,0,329.13,379.62,55.8,51.9,0.380,862127.5,862127.5,31698,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628629,1784021.00
03/27/2017 11:30,2,1.254,ACTIVE,212.83,436.73,59.959,1490628603,"274151322000068","219011344069620",41.01,18.30,0,409.38,476.41,52.1,48.4,0.349,742147.6,742147.6,32662,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628630,1784022.00
03/27/2017 11:30,2,2.020,ACTIVE,212.83,355.28,59.954,1490628603,"201051344001135","219011344069620",31.11,11.00,0,319.51,390.44,63.6,59.5,0.526,634282.7,634282.7,32197,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628631,1784023.00
03/27/2017 11:30,2,2.002,ACTIVE,213.29,356.78,60.007,1490628603,"201051344000594","219011344069620",30.87,11.00,0,317.40,392.25,62.6,58.5,0.508,654758.5,654758.5,32052,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628632,1784024.00
03/27/2017 11:30,2,2.035,ACTIVE,213.51,355.28,60.023,1490628603,"201051344001203","219011344069620",31.09,10.70,0,317.70,391.64,64.1,60.0,0.530,642728.7,642728.7,32253,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628633,1784025.00
03/27/2017 11:30,2,1.855,ACTIVE,211.93,345.36,59.959,1490628603,"274151322000054","219011344069620",30.08,15.80,0,329.43,379.32,56.5,52.6,0.389,880606.7,880606.7,31596,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628633,1784026.00
03/27/2017 11:30,2,1.973,ACTIVE,213.96,355.28,59.981,1490628603,"201051344000867","219011344069620",31.01,9.00,0,319.81,391.04,62.0,57.9,0.499,639921.3,639921.3,32213,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628634,1784027.00
03/27/2017 11:30,2,2.020,ACTIVE,213.29,357.08,59.970,1490628603,"201051344001093","219011344069620",31.25,10.70,0,318.00,391.94,63.9,59.8,0.508,641650.8,641650.8,32070,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628635,1784028.00
03/27/2017 11:30,2,1.910,ACTIVE,213.74,356.48,59.938,1490628603,"201051344000900","219011344069620",31.41,7.00,0,319.51,396.45,60.8,56.7,0.499,661030.7,661030.7,31561,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628636,1784029.00
03/27/2017 11:30,2,1.939,ACTIVE,213.74,356.18,60.012,1490628603,"201051344000648","219011344069620",31.29,7.30,0,318.61,396.15,61.5,57.4,0.495,650720.8,650720.8,31629,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628638,1784030.00
03/27/2017 11:30,2,1.949,ACTIVE,213.74,357.08,59.986,1490628603,"201051344000569","219011344069620",31.59,8.50,0,320.71,397.35,62.4,58.3,0.508,663199.8,663199.8,31541,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628638,1784031.00
03/27/2017 11:30,2,1.949,ACTIVE,213.74,355.58,59.965,1490628603,"201051344000983","219011344069620",31.19,8.00,0,319.21,395.55,61.6,57.5,0.526,653966.3,653966.3,31737,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628639,1784032.00
03/27/2017 11:30,2,1.961,ACTIVE,213.96,356.78,59.965,1490628603,"201051344001158","219011344069620",30.93,8.50,0,320.41,398.56,61.5,57.4,0.508,639961.5,639961.5,32090,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628640,1784033.00
03/27/2017 11:30,2,1.938,ACTIVE,214.19,357.68,59.991,1490628603,"201051344000576","219011344069620",31.21,7.00,0,320.41,397.35,61.3,57.2,0.499,653919.1,653919.1,31613,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628641,1784034.00
03/27/2017 11:30,2,1.822,ACTIVE,211.93,352.87,59.933,1490628603,"274151322000087","219011344069620",30.38,22.00,0,330.93,376.62,56.0,52.2,0.358,852279.6,852279.6,31968,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490628642,1784035.00
03/27/2017 11:45,2,3.252,ACTIVE,215.77,353.17,59.991,1490629503,"201051344000645","219011344069620",31.21,10.70,0,335.14,395.55,102.8,97.3,0.460,653055.3,653055.3,31651,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629504,1784036.00
03/27/2017 11:45,2,3.080,ACTIVE,213.29,347.76,59.986,1490629503,"274151322000085","219011344069620",30.08,17.50,0,329.73,378.72,93.8,88.6,0.349,878185.0,878185.0,31658,0,0,0,L,1151911521,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629505,1784037.00
03/27/2017 11:45,2,3.254,ACTIVE,215.32,353.47,59.986,1490629503,"201051344000633","219011344069620",31.31,11.70,0,335.74,395.55,103.3,97.7,0.482,639511.0,639511.0,32189,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629506,1784038.00
03/27/2017 11:45,2,3.301,ACTIVE,215.77,353.47,59.991,1490629503,"201051344000469","219011344069620",31.45,9.30,0,335.74,395.85,105.1,99.5,0.491,642146.4,642146.4,32149,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629507,1784039.00
03/27/2017 11:45,2,3.422,ACTIVE,214.41,352.57,59.986,1490629503,"201051344000646","219011344069620",30.79,14.30,0,333.93,391.04,106.8,101.1,0.508,636014.1,636014.1,32052,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629508,1784040.00
03/27/2017 11:45,2,3.191,ACTIVE,213.06,351.67,60.002,1490629503,"274151322000052","219011344069620",30.69,20.30,0,328.82,378.72,99.2,93.8,0.384,909026.8,909026.8,31425,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629509,1784041.00
03/27/2017 11:45,2,3.490,ACTIVE,215.32,354.07,59.986,1490629503,"201051344000585","219011344069620",30.95,13.70,0,334.24,391.04,109.5,103.8,0.504,646595.2,646595.2,32211,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629510,1784042.00
03/27/2017 11:45,2,3.389,ACTIVE,214.19,351.37,59.986,1490629503,"201051344001230","219011344069620",31.11,13.70,0,332.13,388.94,106.8,101.1,0.495,640316.9,640316.9,31928,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629511,1784043.00
03/27/2017 11:45,2,3.402,ACTIVE,215.77,353.77,59.975,1490629503,"201051344000582","219011344069620",31.13,12.00,0,334.54,392.25,107.3,101.6,0.477,630374.9,630374.9,32126,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629512,1784044.00
03/27/2017 11:45,2,3.490,ACTIVE,214.41,351.97,60.002,1490629503,"201051344000955","219011344069620",30.85,14.00,0,333.33,389.54,109.1,103.3,0.508,648383.5,648383.5,32015,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629513,1784045.00
03/27/2017 11:45,2,2.146,ACTIVE,213.06,440.94,59.986,1490629503,"274151322000094","219011344069620",41.11,18.70,0,410.58,489.03,90.5,85.5,0.354,741679.3,741679.3,32737,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629513,1784046.00
03/27/2017 11:45,2,3.344,ACTIVE,216.00,353.47,60.002,1490629503,"201051344000579","219011344069620",31.39,13.30,0,334.84,396.75,106.2,100.6,0.495,659672.2,659672.2,31980,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629514,1784047.00
03/27/2017 11:45,2,3.465,ACTIVE,214.19,352.57,59.991,1490629503,"201051344000890","219011344069620",31.33,14.70,0,333.33,390.44,110.0,104.3,0.495,642186.7,642186.7,32134,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629515,1784048.00
03/27/2017 11:45,2,3.467,ACTIVE,214.87,353.17,60.034,1490629503,"201051344000438","219011344069620",31.37,14.30,0,334.54,391.34,110.2,104.4,0.508,645086.9,645086.9,32107,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629516,1784049.00
03/27/2017 11:45,2,3.486,ACTIVE,214.87,359.48,59.986,1490629503,"201051344000417","219011344069620",20.24,12.30,0,334.24,386.23,71.5,67.1,0.597,615753.5,615753.5,32416,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629517,1784050.00
03/27/2017 11:45,2,3.260,ACTIVE,212.83,350.17,60.023,1490629503,"274151322000083","219011344069620",30.38,19.30,0,328.22,378.72,100.4,95.0,0.389,899973.9,899973.9,31482,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629518,1784051.00
03/27/2017 11:45,2,3.457,ACTIVE,213.74,343.85,59.991,1490629503,"274151322000076","219011344069620",31.13,20.70,0,334.54,378.72,109.0,103.2,0.424,958850.9,958850.9,31592,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629519,1784052.00
03/27/2017 11:45,2,3.389,ACTIVE,215.09,353.17,59.986,1490629503,"201051344000868","219011344069620",31.15,9.00,0,334.24,391.64,106.9,101.3,0.491,640848.5,640848.5,32179,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629520,1784053.00
03/27/2017 11:45,2,3.436,ACTIVE,213.06,356.18,59.981,1490629503,"274151322000095","219011344069620",31.05,19.50,0,333.93,378.72,108.0,102.4,0.402,949711.7,949711.7,31711,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629521,1784054.00
03/27/2017 11:45,2,3.449,ACTIVE,215.77,361.59,60.012,1490629503,"201051344000988","219011344069620",20.40,8.00,0,335.44,390.44,71.2,66.8,0.597,590709.2,590709.2,32218,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629522,1784055.00
03/27/2017 11:45,2,3.355,ACTIVE,215.77,352.87,59.986,1490629503,"201051344000458","219011344069620",31.47,12.00,0,336.04,395.25,107.0,101.3,0.508,653074.1,653074.1,31806,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629524,1784056.00
03/27/2017 11:45,2,3.406,ACTIVE,216.45,354.37,59.996,1490629503,"201051344000853","219011344069620",31.33,10.30,0,336.04,396.75,108.1,102.4,0.499,653308.9,653308.9,31647,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629525,1784057.00
03/27/2017 11:45,2,3.523,ACTIVE,214.64,352.57,59.981,1490629503,"201051344000685","219011344069620",30.99,12.70,0,333.33,391.34,110.5,104.8,0.526,645267.4,645267.4,31992,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629526,1784058.00
03/27/2017 11:45,2,3.480,ACTIVE,215.32,353.17,59.975,1490629503,"201051344000917","219011344069620",31.13,12.30,0,333.33,390.44,109.8,104.0,0.513,641969.1,641969.1,31976,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629527,1784059.00
03/27/2017 11:45,2,3.475,ACTIVE,214.64,353.47,59.986,1490629503,"201051344001145","219011344069620",31.13,11.70,0,333.93,390.74,109.5,103.8,0.504,649782.0,649782.0,31824,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629528,1784060.00
03/27/2017 11:45,2,3.578,ACTIVE,215.32,353.77,59.996,1490629503,"201051344000651","219011344069620",31.11,11.70,0,334.84,394.05,112.8,107.0,0.513,638408.7,638408.7,32183,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629528,1784061.00
03/27/2017 11:45,2,3.240,ACTIVE,212.83,343.55,59.991,1490629503,"274151322000088","219011344069620",30.40,19.30,0,330.03,379.62,99.8,94.4,0.367,862146.2,862146.2,31699,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629529,1784062.00
03/27/2017 11:45,2,2.205,ACTIVE,214.19,437.93,59.986,1490629503,"274151322000068","219011344069620",41.27,21.00,0,408.48,488.73,92.3,87.1,0.349,742164.8,742164.8,32663,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629530,1784063.00
03/27/2017 11:45,2,3.559,ACTIVE,215.09,352.27,60.018,1490629503,"201051344001135","219011344069620",30.91,12.30,0,333.63,391.04,111.4,105.6,0.517,634304.0,634304.0,32198,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629531,1784064.00
03/27/2017 11:45,2,3.432,ACTIVE,214.87,352.27,59.970,1490629503,"201051344000594","219011344069620",31.41,14.00,0,334.24,391.34,109.2,103.5,0.499,654779.4,654779.4,32053,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629532,1784065.00
03/27/2017 11:45,2,3.574,ACTIVE,215.54,352.87,59.996,1490629503,"201051344001203","219011344069620",31.13,13.00,0,335.14,393.15,112.6,106.8,0.526,642750.3,642750.3,32254,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629533,1784066.00
03/27/2017 11:45,2,3.289,ACTIVE,213.29,347.46,59.991,1490629503,"274151322000054","219011344069620",30.26,19.30,0,330.33,379.62,100.8,95.3,0.376,880625.6,880625.6,31597,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629534,1784067.00
03/27/2017 11:45,2,3.438,ACTIVE,215.54,353.17,60.002,1490629503,"201051344000867","219011344069620",31.17,11.70,0,335.14,391.04,108.5,102.8,0.491,639942.1,639942.1,32214,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629535,1784068.00
03/27/2017 11:45,2,3.502,ACTIVE,215.32,353.77,59.986,1490629503,"201051344001093","219011344069620",31.59,12.70,0,334.24,391.34,112.0,106.2,0.499,641672.3,641672.3,32071,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629536,1784069.00
03/27/2017 11:45,2,3.389,ACTIVE,215.77,355.28,59.986,1490629503,"201051344000900","219011344069620",31.27,10.00,0,334.54,395.25,107.3,101.6,0.486,661051.4,661051.4,31562,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629537,1784070.00
03/27/2017 11:45,2,3.357,ACTIVE,216.00,353.17,60.028,1490629503,"201051344000648","219011344069620",31.55,9.70,0,336.04,393.45,107.3,101.6,0.499,650741.5,650741.5,31630,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629538,1784071.00
03/27/2017 11:45,2,3.396,ACTIVE,216.00,353.17,59.986,1490629503,"201051344000569","219011344069620",31.67,11.00,0,336.34,396.15,109.0,103.3,0.508,663220.9,663220.9,31542,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629539,1784072.00
03/27/2017 11:45,2,3.395,ACTIVE,216.22,353.47,59.991,1490629503,"201051344000983","219011344069620",31.55,11.00,0,335.14,394.05,108.5,102.8,0.508,653987.3,653987.3,31738,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629540,1784073.00
03/27/2017 11:45,2,3.471,ACTIVE,216.22,353.77,59.981,1490629503,"201051344001158","219011344069620",30.99,11.00,0,335.74,394.95,109.0,103.3,0.513,639982.4,639982.4,32091,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629541,1784074.00
03/27/2017 11:45,2,3.350,ACTIVE,216.22,354.37,59.986,1490629503,"201051344000576","219011344069620",31.71,9.00,0,335.74,396.45,107.5,101.8,0.495,653939.9,653939.9,31614,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629541,1784075.00
03/27/2017 11:45,2,3.332,ACTIVE,213.29,354.97,59.981,1490629503,"274151322000087","219011344069620",30.45,26.30,0,329.73,377.22,102.7,97.2,0.380,852298.6,852298.6,31969,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629542,1784076.00
03/27/2017 11:45,2,3.619,ACTIVE,215.09,352.27,59.996,1490629503,"201051344001025","219011344069620",31.11,13.70,0,334.54,391.34,114.0,108.1,0.513,644236.8,644236.8,32295,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490629543,1784077.00
03/27/2017 12:00,2,2.949,ACTIVE,216.22,352.57,59.970,1490630403,"201051344000645","219011344069620",31.09,11.30,0,321.61,396.45,92.9,87.7,0.420,653079.7,653079.7,31652,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630404,1784078.00
03/27/2017 12:00,2,2.822,ACTIVE,213.74,350.47,59.970,1490630403,"274151322000085","219011344069620",29.76,19.00,0,329.43,379.02,85.0,80.1,0.318,878206.6,878206.6,31659,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630405,1784079.00
03/27/2017 12:00,2,2.932,ACTIVE,216.22,354.67,59.970,1490630403,"201051344000633","219011344069620",31.03,12.70,0,319.21,397.66,92.1,87.0,0.438,639535.3,639535.3,32190,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630406,1784080.00
03/27/2017 12:00,2,2.951,ACTIVE,216.22,353.77,59.938,1490630403,"201051344000469","219011344069620",31.13,9.30,0,317.10,397.35,93.1,87.9,0.433,642171.0,642171.0,32150,0,0,0,L,1122011218,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630407,1784081.00
03/27/2017 12:00,2,3.008,ACTIVE,214.87,351.67,59.970,1490630403,"201051344000646","219011344069620",30.67,16.00,0,318.61,394.65,93.4,88.2,0.438,636038.4,636038.4,32053,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630408,1784082.00
03/27/2017 12:00,2,2.832,ACTIVE,213.51,354.67,59.981,1490630403,"274151322000052","219011344069620",30.42,22.30,0,330.63,379.62,87.2,82.2,0.340,909049.4,909049.4,31426,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630409,1784083.00
03/27/2017 12:00,2,3.045,ACTIVE,215.77,351.97,59.965,1490630403,"201051344000585","219011344069620",30.71,14.70,0,322.51,395.55,94.7,89.5,0.438,646620.1,646620.1,32212,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630410,1784084.00
