ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 12:00,2,2.945,ACTIVE,214.87,350.17,59.959,1490630403,"201051344001230","219011344069620",30.99,14.00,0,318.00,390.44,92.5,87.3,0.429,640341.3,640341.3,31929,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630411,1784085.00
03/27/2017 12:00,2,2.930,ACTIVE,216.00,352.27,59.965,1490630403,"201051344000582","219011344069620",31.05,12.30,0,318.61,397.05,92.2,87.0,0.415,630399.3,630399.3,32127,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630412,1784086.00
03/27/2017 12:00,2,2.969,ACTIVE,214.87,350.47,59.975,1490630403,"201051344000955","219011344069620",30.85,15.80,0,318.61,394.05,92.8,87.7,0.433,648408.1,648408.1,32016,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630412,1784087.00
03/27/2017 12:00,2,1.746,ACTIVE,213.51,462.28,59.954,1490630403,"274151322000094","219011344069620",42.18,21.80,0,414.19,474.00,73.6,69.1,0.504,741699.4,741699.4,32738,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630413,1784088.00
03/27/2017 12:00,2,2.887,ACTIVE,216.22,352.57,59.949,1490630403,"201051344000579","219011344069620",30.85,14.30,0,322.21,396.75,90.2,85.2,0.415,659696.5,659696.5,31981,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630414,1784089.00
03/27/2017 12:00,2,2.953,ACTIVE,214.87,349.86,59.933,1490630403,"201051344000890","219011344069620",30.95,15.50,0,320.11,394.05,92.6,87.4,0.415,642211.4,642211.4,32135,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630415,1784090.00
03/27/2017 12:00,2,2.938,ACTIVE,215.54,351.67,59.959,1490630403,"201051344000438","219011344069620",30.79,15.00,0,318.30,395.25,91.7,86.6,0.424,645111.5,645111.5,32108,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630416,1784091.00
03/27/2017 12:00,2,2.910,ACTIVE,215.32,355.58,59.938,1490630403,"201051344000417","219011344069620",20.18,13.70,0,319.81,391.94,59.5,55.5,0.491,615769.3,615769.3,32417,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630417,1784092.00
03/27/2017 12:00,2,2.725,ACTIVE,213.51,349.26,59.965,1490630403,"274151322000083","219011344069620",30.32,21.80,0,327.62,379.62,83.6,78.7,0.318,899996.3,899996.3,31483,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630418,1784093.00
03/27/2017 12:00,2,2.889,ACTIVE,214.19,355.88,59.954,1490630403,"274151322000076","219011344069620",30.59,22.50,0,329.73,379.92,89.5,84.5,0.349,958875.1,958875.1,31593,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630419,1784094.00
03/27/2017 12:00,2,2.779,ACTIVE,215.54,351.67,59.965,1490630403,"201051344000868","219011344069620",31.27,10.00,0,319.21,396.45,88.1,83.1,0.402,640872.9,640872.9,32180,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630420,1784095.00
03/27/2017 12:00,2,2.828,ACTIVE,213.51,345.06,59.965,1490630403,"274151322000095","219011344069620",30.81,21.80,0,330.03,379.02,88.3,83.3,0.331,949735.7,949735.7,31712,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630421,1784096.00
03/27/2017 12:00,2,2.814,ACTIVE,215.77,357.68,59.965,1490630403,"201051344000988","219011344069620",20.30,9.00,0,322.51,397.96,57.9,54.0,0.486,590725.1,590725.1,32219,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630421,1784097.00
03/27/2017 12:00,2,2.867,ACTIVE,215.32,350.17,59.928,1490630403,"201051344001025","219011344069620",31.09,14.30,0,319.81,394.95,90.4,85.3,0.411,644261.1,644261.1,32296,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630422,1784098.00
03/27/2017 12:00,2,2.752,ACTIVE,215.77,351.07,59.975,1490630403,"201051344000458","219011344069620",31.01,12.30,0,319.21,399.16,86.5,81.6,0.411,653098.3,653098.3,31807,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630423,1784099.00
03/27/2017 12:00,2,2.740,ACTIVE,216.45,353.17,59.970,1490630403,"201051344000853","219011344069620",31.35,11.00,0,326.12,396.75,87.0,82.1,0.398,653333.4,653333.4,31648,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630424,1784100.00
03/27/2017 12:00,2,2.822,ACTIVE,215.09,350.77,59.959,1490630403,"201051344000685","219011344069620",30.65,13.00,0,317.70,394.05,87.7,82.7,0.415,645291.8,645291.8,31993,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630425,1784101.00
03/27/2017 12:00,2,2.789,ACTIVE,215.54,351.67,59.965,1490630403,"201051344000917","219011344069620",30.91,13.70,0,321.01,395.85,87.3,82.3,0.393,641993.4,641993.4,31977,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630426,1784102.00
03/27/2017 12:00,2,2.734,ACTIVE,215.09,351.07,59.981,1490630403,"201051344001145","219011344069620",31.25,12.70,0,319.21,394.05,86.6,81.7,0.398,649806.2,649806.2,31825,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630427,1784103.00
03/27/2017 12:00,2,2.814,ACTIVE,215.77,351.97,59.959,1490630403,"201051344000651","219011344069620",30.97,12.70,0,320.11,396.15,88.3,83.3,0.407,638433.5,638433.5,32184,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630428,1784104.00
03/27/2017 12:00,2,2.547,ACTIVE,213.51,348.96,59.959,1490630403,"274151322000088","219011344069620",30.14,20.30,0,329.13,379.32,77.7,73.0,0.287,862167.9,862167.9,31700,0,0,0,L,1151911521,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630429,1784105.00
03/27/2017 12:00,2,1.734,ACTIVE,214.41,445.75,59.959,1490630403,"274151322000068","219011344069620",40.73,24.30,0,410.88,473.10,71.4,67.0,0.499,742184.9,742184.9,32664,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630430,1784106.00
03/27/2017 12:00,2,2.752,ACTIVE,215.09,350.17,59.970,1490630403,"201051344001135","219011344069620",30.97,13.70,0,318.91,394.65,86.3,81.4,0.398,634328.4,634328.4,32199,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630430,1784107.00
03/27/2017 12:00,2,2.707,ACTIVE,214.87,351.07,59.970,1490630403,"201051344000594","219011344069620",30.95,14.70,0,319.81,396.45,84.9,80.0,0.389,654803.7,654803.7,32054,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630431,1784108.00
03/27/2017 12:00,2,2.768,ACTIVE,215.32,350.17,60.002,1490630403,"201051344001203","219011344069620",30.97,13.70,0,318.91,396.45,86.8,81.9,0.402,642775.0,642775.0,32255,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630432,1784109.00
03/27/2017 12:00,2,2.537,ACTIVE,213.29,361.59,59.959,1490630403,"274151322000054","219011344069620",29.78,21.30,0,327.62,380.52,76.4,71.8,0.526,880647.3,880647.3,31598,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630433,1784110.00
03/27/2017 12:00,2,2.688,ACTIVE,215.77,350.77,60.002,1490630403,"201051344000867","219011344069620",30.69,11.30,0,320.41,395.25,83.5,78.7,0.380,639966.3,639966.3,32215,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630434,1784111.00
03/27/2017 12:00,2,2.713,ACTIVE,215.32,350.17,59.965,1490630403,"201051344001093","219011344069620",31.25,13.70,0,321.01,395.85,85.9,81.0,0.380,641696.9,641696.9,32072,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630435,1784112.00
03/27/2017 12:00,2,2.582,ACTIVE,215.54,351.37,59.965,1490630403,"201051344000900","219011344069620",31.47,10.30,0,319.21,397.96,82.3,77.5,0.371,661075.5,661075.5,31563,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630436,1784113.00
03/27/2017 12:00,2,2.598,ACTIVE,215.54,350.77,59.965,1490630403,"201051344000648","219011344069620",31.11,10.30,0,316.50,397.05,81.9,77.1,0.371,650765.4,650765.4,31631,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630437,1784114.00
03/27/2017 12:00,2,2.588,ACTIVE,215.77,350.77,59.965,1490630403,"201051344000569","219011344069620",31.67,12.00,0,321.31,396.75,83.0,78.2,0.380,663245.3,663245.3,31543,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630438,1784115.00
03/27/2017 12:00,2,2.576,ACTIVE,215.77,350.77,59.959,1490630403,"201051344000983","219011344069620",31.43,11.00,0,319.51,395.55,81.9,77.1,0.384,654011.5,654011.5,31739,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630439,1784116.00
03/27/2017 12:00,2,2.580,ACTIVE,215.77,350.17,59.959,1490630403,"201051344001158","219011344069620",31.13,11.30,0,320.11,396.45,81.3,76.6,0.376,640006.4,640006.4,32092,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630440,1784117.00
03/27/2017 12:00,2,2.562,ACTIVE,216.00,352.27,59.959,1490630403,"201051344000576","219011344069620",31.19,11.00,0,319.81,397.66,81.0,76.2,0.367,653964.0,653964.0,31615,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630441,1784118.00
03/27/2017 12:00,2,2.432,ACTIVE,213.74,364.59,59.959,1490630403,"274151322000087","219011344069620",30.22,29.80,0,330.93,378.42,74.4,69.9,0.477,852320.5,852320.5,31970,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490630442,1784119.00
03/27/2017 12:15,2,4.096,ACTIVE,217.58,357.68,59.938,1490631303,"201051344000645","219011344069620",30.61,12.30,0,321.31,397.66,127.0,120.7,0.570,653100.8,653100.8,31653,0,0,0,L,1122011218,0,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631304,1784120.00
03/27/2017 12:15,2,3.885,ACTIVE,214.19,358.88,59.949,1490631303,"274151322000085","219011344069620",29.58,21.00,0,330.33,379.62,116.4,110.4,0.442,878225.9,878225.9,31660,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631305,1784121.00
03/27/2017 12:15,2,4.070,ACTIVE,217.13,359.18,59.975,1490631303,"201051344000633","219011344069620",30.79,14.00,0,322.21,397.96,127.0,120.7,0.597,639556.4,639556.4,32191,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631306,1784122.00
03/27/2017 12:15,2,4.051,ACTIVE,217.80,359.18,59.986,1490631303,"201051344000469","219011344069620",31.23,10.70,0,320.71,396.45,128.2,121.9,0.597,642192.4,642192.4,32151,0,0,0,L,1122011218,0,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631307,1784123.00
03/27/2017 12:15,2,4.242,ACTIVE,216.00,357.38,59.975,1490631303,"201051344000646","219011344069620",30.53,16.30,0,318.61,394.35,131.2,124.7,0.610,636060.3,636060.3,32054,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631308,1784124.00
03/27/2017 12:15,2,3.961,ACTIVE,213.96,353.17,59.965,1490631303,"274151322000052","219011344069620",30.55,23.30,0,329.13,380.52,122.5,116.3,0.473,909069.8,909069.8,31427,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631309,1784125.00
03/27/2017 12:15,2,4.285,ACTIVE,216.90,358.28,59.981,1490631303,"201051344000585","219011344069620",30.79,15.80,0,319.81,397.35,133.6,127.0,0.632,646642.6,646642.6,32213,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631310,1784126.00
03/27/2017 12:15,2,4.195,ACTIVE,215.77,356.18,59.981,1490631303,"201051344001230","219011344069620",30.93,15.80,0,316.20,390.74,131.3,124.9,0.614,640363.2,640363.2,31930,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631311,1784127.00
03/27/2017 12:15,2,4.248,ACTIVE,217.35,357.38,59.981,1490631303,"201051344000582","219011344069620",30.43,14.00,0,319.51,397.66,130.9,124.4,0.588,630421.2,630421.2,32128,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631312,1784128.00
03/27/2017 12:15,2,4.266,ACTIVE,216.00,356.78,59.975,1490631303,"201051344000955","219011344069620",30.65,17.00,0,318.91,392.25,132.5,125.9,0.619,648430.3,648430.3,32017,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631313,1784129.00
03/27/2017 12:15,2,2.660,ACTIVE,214.19,434.63,59.965,1490631303,"274151322000094","219011344069620",40.85,22.50,0,405.77,474.90,109.7,104.0,0.415,741717.4,741717.4,32739,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631314,1784130.00
03/27/2017 12:15,2,4.020,ACTIVE,217.58,358.58,59.981,1490631303,"201051344000579","219011344069620",31.03,15.80,0,324.62,395.85,126.4,120.0,0.592,659717.9,659717.9,31982,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631314,1784131.00
03/27/2017 12:15,2,4.266,ACTIVE,216.00,355.58,59.981,1490631303,"201051344000890","219011344069620",30.65,16.30,0,320.11,392.55,132.4,125.9,0.601,642233.8,642233.8,32136,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631315,1784132.00
03/27/2017 12:15,2,4.236,ACTIVE,216.45,357.38,59.944,1490631303,"201051344000438","219011344069620",30.75,16.00,0,320.11,397.66,132.0,125.5,0.614,645133.8,645133.8,32109,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631316,1784133.00
03/27/2017 12:15,2,4.223,ACTIVE,216.45,352.57,59.981,1490631303,"201051344000417","219011344069620",19.92,15.00,0,336.04,394.95,85.3,80.4,0.393,615783.6,615783.6,32418,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631317,1784134.00
03/27/2017 12:15,2,3.908,ACTIVE,214.19,347.16,59.965,1490631303,"274151322000083","219011344069620",30.51,22.50,0,329.43,380.52,120.7,114.6,0.473,900016.6,900016.6,31484,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631318,1784135.00
03/27/2017 12:15,2,4.121,ACTIVE,214.87,348.36,59.965,1490631303,"274151322000076","219011344069620",31.19,24.00,0,329.73,381.42,130.0,123.6,0.504,958896.9,958896.9,31594,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631319,1784136.00
03/27/2017 12:15,2,3.967,ACTIVE,216.67,357.08,59.981,1490631303,"201051344000868","219011344069620",31.17,10.30,0,321.61,398.56,125.3,119.0,0.561,640894.3,640894.3,32181,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631320,1784137.00
03/27/2017 12:15,2,4.119,ACTIVE,213.96,353.77,59.975,1490631303,"274151322000095","219011344069620",30.87,22.80,0,329.43,380.22,128.7,122.3,0.482,949757.4,949757.4,31713,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631321,1784138.00
03/27/2017 12:15,2,4.020,ACTIVE,217.35,355.28,60.007,1490631303,"201051344000988","219011344069620",20.38,11.30,0,335.14,396.15,82.9,78.1,0.384,590739.1,590739.1,32220,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631322,1784139.00
03/27/2017 12:15,2,4.182,ACTIVE,216.67,355.28,59.975,1490631303,"201051344001025","219011344069620",31.07,15.80,0,318.91,395.55,131.5,125.0,0.597,644283.7,644283.7,32297,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631323,1784140.00
03/27/2017 12:15,2,3.961,ACTIVE,217.58,356.78,59.944,1490631303,"201051344000458","219011344069620",31.05,13.30,0,320.41,397.35,124.6,118.3,0.588,653119.6,653119.6,31808,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631323,1784141.00
03/27/2017 12:15,2,3.934,ACTIVE,218.03,359.18,59.975,1490631303,"201051344000853","219011344069620",31.51,11.70,0,323.11,395.85,125.6,119.3,0.575,653354.9,653354.9,31649,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631324,1784142.00
03/27/2017 12:15,2,4.174,ACTIVE,216.22,357.38,59.959,1490631303,"201051344000685","219011344069620",30.91,15.00,0,319.21,395.25,130.6,124.1,0.628,645314.0,645314.0,31994,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631325,1784143.00
03/27/2017 12:15,2,4.168,ACTIVE,216.90,357.68,59.975,1490631303,"201051344000917","219011344069620",30.73,15.00,0,321.31,397.05,129.7,123.2,0.605,642015.6,642015.6,31978,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631326,1784144.00
03/27/2017 12:15,2,4.133,ACTIVE,216.00,355.58,59.954,1490631303,"201051344001145","219011344069620",31.05,13.30,0,320.11,396.45,129.9,123.4,0.597,649828.3,649828.3,31826,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631327,1784145.00
03/27/2017 12:15,2,4.166,ACTIVE,216.90,356.78,59.975,1490631303,"201051344000651","219011344069620",31.23,14.30,0,321.61,397.35,131.8,125.2,0.583,638456.0,638456.0,32185,0,0,0,L,1122011218,0,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631328,1784146.00
03/27/2017 12:15,2,3.816,ACTIVE,213.96,355.58,59.981,1490631303,"274151322000088","219011344069620",30.26,21.50,0,329.43,379.92,116.8,110.9,0.433,862187.7,862187.7,31701,0,0,0,L,1151911521,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631329,1784147.00
03/27/2017 12:15,2,2.605,ACTIVE,215.09,448.75,59.970,1490631303,"274151322000068","219011344069620",41.23,25.80,0,405.47,475.50,109.2,103.5,0.411,742203.1,742203.1,32665,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631330,1784148.00
03/27/2017 12:15,2,4.197,ACTIVE,216.45,357.08,59.970,1490631303,"201051344001135","219011344069620",30.69,15.00,0,318.61,395.55,130.4,124.0,0.605,634350.7,634350.7,32200,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631331,1784149.00
03/27/2017 12:15,2,4.023,ACTIVE,216.22,355.88,59.975,1490631303,"201051344000594","219011344069620",30.99,15.80,0,320.11,396.45,126.3,120.0,0.575,654825.2,654825.2,32055,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631331,1784150.00
03/27/2017 12:15,2,4.254,ACTIVE,216.67,356.78,59.996,1490631303,"201051344001203","219011344069620",30.77,15.50,0,318.91,397.96,132.6,126.0,0.619,642797.6,642797.6,32256,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631332,1784151.00
03/27/2017 12:15,2,3.926,ACTIVE,214.19,350.47,59.959,1490631303,"274151322000054","219011344069620",29.48,22.30,0,329.13,380.82,117.3,111.3,0.446,880667.1,880667.1,31599,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631333,1784152.00
03/27/2017 12:15,2,4.059,ACTIVE,217.13,356.48,59.975,1490631303,"201051344000867","219011344069620",30.55,12.70,0,322.81,397.35,125.6,119.3,0.570,639987.7,639987.7,32216,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631334,1784153.00
03/27/2017 12:15,2,4.207,ACTIVE,216.67,356.48,59.981,1490631303,"201051344001093","219011344069620",30.99,15.00,0,322.21,397.66,132.1,125.6,0.597,641719.4,641719.4,32073,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631335,1784154.00
03/27/2017 12:15,2,3.965,ACTIVE,217.13,357.98,59.965,1490631303,"201051344000900","219011344069620",31.43,10.00,0,319.51,398.26,126.1,119.8,0.575,661096.7,661096.7,31564,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631336,1784155.00
03/27/2017 12:15,2,4.010,ACTIVE,217.35,357.08,59.970,1490631303,"201051344000648","219011344069620",30.77,11.00,0,317.40,397.35,124.9,118.7,0.570,650786.6,650786.6,31632,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631337,1784156.00
03/27/2017 12:15,2,4.021,ACTIVE,217.35,357.98,59.975,1490631303,"201051344000569","219011344069620",31.39,11.70,0,322.81,397.05,127.8,121.4,0.588,663266.9,663266.9,31544,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631338,1784157.00
03/27/2017 12:15,2,4.055,ACTIVE,217.58,356.78,59.970,1490631303,"201051344000983","219011344069620",30.93,12.30,0,320.41,397.96,127.0,120.6,0.597,654033.0,654033.0,31740,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631339,1784158.00
03/27/2017 12:15,2,4.061,ACTIVE,217.80,356.78,59.944,1490631303,"201051344001158","219011344069620",30.81,13.30,0,319.21,398.26,126.7,120.3,0.592,640027.8,640027.8,32093,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631340,1784159.00
03/27/2017 12:15,2,4.000,ACTIVE,217.80,360.08,59.975,1490631303,"201051344000576","219011344069620",31.29,11.00,0,321.31,397.66,126.7,120.4,0.579,653985.4,653985.4,31616,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631341,1784160.00
03/27/2017 12:15,2,3.900,ACTIVE,214.41,353.77,59.944,1490631303,"274151322000087","219011344069620",30.24,33.00,0,330.93,379.02,119.5,113.4,0.424,852340.5,852340.5,31971,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490631342,1784161.00
03/27/2017 12:30,2,3.818,ACTIVE,217.13,355.88,59.981,1490632204,"201051344000645","219011344069620",30.95,12.00,0,338.74,394.05,119.7,113.6,0.530,653130.0,653130.0,31654,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632205,1784162.00
03/27/2017 12:30,2,3.588,ACTIVE,214.19,357.68,59.970,1490632204,"274151322000085","219011344069620",29.26,22.80,0,334.54,373.61,106.4,100.8,0.398,878251.9,878251.9,31661,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632206,1784163.00
03/27/2017 12:30,2,3.777,ACTIVE,216.90,358.28,59.986,1490632204,"201051344000633","219011344069620",31.19,14.30,0,338.14,393.15,119.3,113.2,0.548,639585.4,639585.4,32192,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632207,1784164.00
03/27/2017 12:30,2,3.896,ACTIVE,217.35,357.38,59.944,1490632204,"201051344000469","219011344069620",31.15,10.70,0,338.44,394.65,122.9,116.7,0.575,642221.9,642221.9,32152,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632207,1784165.00
03/27/2017 12:30,2,3.762,ACTIVE,215.32,354.67,59.981,1490632204,"201051344000646","219011344069620",30.59,17.80,0,337.54,392.85,116.5,110.5,0.548,636089.6,636089.6,32055,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632208,1784166.00
03/27/2017 12:30,2,3.578,ACTIVE,213.96,357.98,59.981,1490632204,"274151322000052","219011344069620",30.22,25.50,0,333.63,375.41,109.5,103.8,0.420,909097.0,909097.0,31428,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632209,1784167.00
03/27/2017 12:30,2,3.902,ACTIVE,216.22,355.88,59.981,1490632204,"201051344000585","219011344069620",30.71,16.70,0,338.14,393.15,121.3,115.2,0.557,646672.6,646672.6,32214,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632210,1784168.00
03/27/2017 12:30,2,3.738,ACTIVE,215.09,353.47,59.975,1490632204,"201051344001230","219011344069620",31.15,16.30,0,333.93,391.34,118.0,112.0,0.544,640392.6,640392.6,31931,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632211,1784169.00
03/27/2017 12:30,2,3.885,ACTIVE,216.67,356.18,59.981,1490632204,"201051344000582","219011344069620",30.45,14.70,0,338.44,393.15,119.8,113.7,0.539,630450.6,630450.6,32129,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632212,1784170.00
03/27/2017 12:30,2,3.844,ACTIVE,215.32,353.77,59.981,1490632204,"201051344000955","219011344069620",30.75,17.50,0,337.84,391.34,119.8,113.7,0.561,648459.9,648459.9,32018,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632213,1784171.00
03/27/2017 12:30,2,2.297,ACTIVE,213.74,445.75,59.970,1490632204,"274151322000094","219011344069620",42.22,25.30,0,418.70,469.79,98.0,92.6,0.367,741741.8,741741.8,32740,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632214,1784172.00
03/27/2017 12:30,2,4.121,ACTIVE,217.58,357.68,59.986,1490632204,"201051344000579","219011344069620",30.79,15.80,0,337.54,393.75,128.6,122.2,0.605,659747.1,659747.1,31983,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632215,1784173.00
03/27/2017 12:30,2,3.936,ACTIVE,215.54,355.28,60.002,1490632204,"201051344000890","219011344069620",31.01,17.00,0,338.14,392.55,123.5,117.3,0.566,642263.6,642263.6,32137,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632216,1784174.00
03/27/2017 12:30,2,3.947,ACTIVE,216.00,355.58,59.986,1490632204,"201051344000438","219011344069620",30.75,17.00,0,338.44,392.85,122.9,116.7,0.570,645163.5,645163.5,32110,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632217,1784175.00
03/27/2017 12:30,2,3.955,ACTIVE,216.00,351.67,60.018,1490632204,"201051344000417","219011344069620",20.22,16.30,0,319.81,396.75,81.0,76.3,0.371,615802.7,615802.7,32419,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632218,1784176.00
03/27/2017 12:30,2,3.650,ACTIVE,213.74,351.97,59.991,1490632204,"274151322000083","219011344069620",29.96,24.50,0,333.03,375.11,110.7,104.9,0.433,900043.6,900043.6,31485,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632219,1784177.00
03/27/2017 12:30,2,3.865,ACTIVE,214.64,347.46,59.991,1490632204,"274151322000076","219011344069620",30.73,25.50,0,335.14,378.12,120.2,114.1,0.468,958926.2,958926.2,31595,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632220,1784178.00
03/27/2017 12:30,2,4.529,ACTIVE,216.90,357.98,59.991,1490632204,"201051344000868","219011344069620",31.21,10.70,0,338.74,394.35,143.2,136.3,0.658,640923.6,640923.6,32182,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632221,1784179.00
03/27/2017 12:30,2,3.887,ACTIVE,213.96,345.96,59.981,1490632204,"274151322000095","219011344069620",30.93,25.00,0,333.33,377.22,121.8,115.7,0.451,949786.4,949786.4,31714,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632221,1784180.00
03/27/2017 12:30,2,4.725,ACTIVE,218.03,356.48,59.981,1490632204,"201051344000988","219011344069620",20.34,11.00,0,319.21,397.66,97.3,92.0,0.442,590758.3,590758.3,32221,0,0,0,L,1122011218,0,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632222,1784181.00
03/27/2017 12:30,2,4.424,ACTIVE,216.67,357.08,59.981,1490632204,"201051344001025","219011344069620",31.13,16.00,0,338.14,393.45,139.5,132.7,0.645,644313.7,644313.7,32298,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632223,1784182.00
03/27/2017 12:30,2,4.633,ACTIVE,218.26,361.89,59.996,1490632204,"201051344000458","219011344069620",31.43,14.00,0,339.34,393.45,147.4,140.4,0.685,653148.9,653148.9,31809,0,0,0,L,1122011218,0,124.27,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632224,1784183.00
03/27/2017 12:30,2,4.537,ACTIVE,218.48,361.29,60.002,1490632204,"201051344000853","219011344069620",31.37,12.70,0,339.65,394.95,144.0,137.1,0.663,653384.5,653384.5,31650,0,0,0,L,1122011218,0,124.49,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632225,1784184.00
03/27/2017 12:30,2,4.611,ACTIVE,216.22,358.28,59.996,1490632204,"201051344000685","219011344069620",30.95,15.50,0,337.84,392.85,144.6,137.6,0.676,645343.6,645343.6,31995,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632226,1784185.00
03/27/2017 12:30,2,4.607,ACTIVE,217.13,360.08,60.002,1490632204,"201051344000917","219011344069620",31.03,15.50,0,337.84,392.85,144.7,137.8,0.685,642045.1,642045.1,31979,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632227,1784186.00
03/27/2017 12:30,2,4.635,ACTIVE,216.22,356.78,59.986,1490632204,"201051344001145","219011344069620",31.15,14.70,0,338.74,392.55,146.2,139.2,0.672,649857.6,649857.6,31827,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632228,1784187.00
03/27/2017 12:30,2,4.621,ACTIVE,217.13,357.68,59.996,1490632204,"201051344000651","219011344069620",31.01,14.30,0,337.84,392.25,145.1,138.1,0.654,638486.0,638486.0,32186,0,0,0,L,1122011218,0,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632229,1784188.00
03/27/2017 12:30,2,4.426,ACTIVE,213.74,347.16,59.959,1490632204,"274151322000088","219011344069620",30.06,23.80,0,333.93,374.51,134.8,128.2,0.499,862214.1,862214.1,31702,0,0,0,L,1151911521,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632230,1784189.00
03/27/2017 12:30,2,2.936,ACTIVE,214.87,447.85,59.986,1490632204,"274151322000068","219011344069620",42.22,27.80,0,413.89,474.60,125.0,118.7,0.464,742227.5,742227.5,32666,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632231,1784190.00
03/27/2017 12:30,2,4.252,ACTIVE,216.22,356.18,60.012,1490632204,"201051344001135","219011344069620",30.93,16.00,0,338.44,392.55,133.2,126.6,0.614,634380.3,634380.3,32201,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632232,1784191.00
03/27/2017 12:30,2,4.271,ACTIVE,216.00,357.98,59.991,1490632204,"201051344000594","219011344069620",30.91,17.30,0,337.24,394.65,133.8,127.2,0.614,654854.6,654854.6,32056,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632232,1784192.00
03/27/2017 12:30,2,4.322,ACTIVE,216.67,357.98,60.034,1490632204,"201051344001203","219011344069620",30.97,15.80,0,338.44,393.15,135.6,128.9,0.636,642827.6,642827.6,32257,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632233,1784193.00
03/27/2017 12:30,2,4.297,ACTIVE,213.96,347.16,60.012,1490632204,"274151322000054","219011344069620",29.50,23.50,0,333.33,374.81,128.4,122.0,0.491,880693.4,880693.4,31600,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632234,1784194.00
03/27/2017 12:30,2,4.201,ACTIVE,216.90,357.08,59.991,1490632204,"201051344000867","219011344069620",31.03,13.70,0,339.04,393.15,132.1,125.6,0.592,640016.9,640016.9,32217,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632235,1784195.00
03/27/2017 12:30,2,4.289,ACTIVE,216.67,357.08,60.002,1490632204,"201051344001093","219011344069620",31.15,15.00,0,337.84,392.85,135.3,128.6,0.597,641749.2,641749.2,32074,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632236,1784196.00
03/27/2017 12:30,2,4.025,ACTIVE,216.90,355.28,60.007,1490632204,"201051344000900","219011344069620",31.43,11.70,0,338.14,394.95,128.1,121.7,0.588,661126.0,661126.0,31565,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632237,1784197.00
03/27/2017 12:30,2,4.076,ACTIVE,217.13,358.28,59.991,1490632204,"201051344000648","219011344069620",31.01,12.00,0,338.74,393.75,128.0,121.6,0.579,650815.6,650815.6,31633,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632238,1784198.00
03/27/2017 12:30,2,4.035,ACTIVE,217.35,358.58,59.996,1490632204,"201051344000569","219011344069620",31.55,13.70,0,338.44,394.35,128.9,122.5,0.592,663296.4,663296.4,31545,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632239,1784199.00
03/27/2017 12:30,2,4.074,ACTIVE,217.35,358.88,60.002,1490632204,"201051344000983","219011344069620",31.23,13.30,0,338.74,393.75,128.9,122.5,0.610,654062.3,654062.3,31741,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632240,1784200.00
03/27/2017 12:30,2,4.127,ACTIVE,217.35,358.28,60.002,1490632204,"201051344001158","219011344069620",30.85,13.70,0,338.74,394.05,128.9,122.5,0.601,640056.9,640056.9,32094,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632241,1784201.00
03/27/2017 12:30,2,4.061,ACTIVE,217.58,358.88,59.991,1490632204,"201051344000576","219011344069620",31.25,11.70,0,339.04,394.35,128.5,122.1,0.592,654014.6,654014.6,31617,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632242,1784202.00
03/27/2017 12:30,2,4.348,ACTIVE,214.41,357.38,59.991,1490632204,"274151322000087","219011344069620",30.02,36.00,0,333.63,373.31,132.2,125.7,0.482,852367.2,852367.2,31972,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490632243,1784203.00
03/27/2017 12:45,2,3.672,ACTIVE,216.45,356.18,59.970,1490633103,"201051344000645","219011344069620",31.31,12.70,0,338.74,406.67,116.5,110.5,0.530,653159.2,653159.2,31655,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633104,1784204.00
03/27/2017 12:45,2,3.275,ACTIVE,213.74,356.48,59.965,1490633103,"274151322000085","219011344069620",29.78,23.80,0,334.84,384.13,98.7,93.4,0.371,878278.0,878278.0,31662,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633105,1784205.00
03/27/2017 12:45,2,3.730,ACTIVE,216.22,355.88,59.970,1490633103,"201051344000633","219011344069620",30.73,15.00,0,337.54,404.57,116.1,110.1,0.552,639614.4,639614.4,32193,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633106,1784206.00
03/27/2017 12:45,2,3.756,ACTIVE,216.45,354.97,59.981,1490633103,"201051344000469","219011344069620",31.47,10.70,0,337.84,406.37,119.7,113.6,0.561,642251.4,642251.4,32153,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633107,1784207.00
03/27/2017 12:45,2,3.623,ACTIVE,214.87,353.17,59.975,1490633103,"201051344000646","219011344069620",31.15,18.30,0,337.54,405.77,114.3,108.4,0.539,636118.8,636118.8,32056,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633108,1784208.00
03/27/2017 12:45,2,3.445,ACTIVE,213.51,359.18,59.970,1490633103,"274151322000052","219011344069620",30.24,27.00,0,332.73,385.63,105.5,99.9,0.407,909124.4,909124.4,31429,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633109,1784209.00
03/27/2017 12:45,2,3.811,ACTIVE,215.54,354.37,59.954,1490633103,"201051344000585","219011344069620",31.07,16.30,0,336.04,405.77,119.8,113.7,0.561,646702.5,646702.5,32215,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633110,1784210.00
03/27/2017 12:45,2,3.693,ACTIVE,214.64,354.07,59.965,1490633103,"201051344001230","219011344069620",31.17,16.30,0,334.54,407.57,116.6,110.6,0.544,640421.8,640421.8,31932,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633111,1784211.00
03/27/2017 12:45,2,3.773,ACTIVE,216.00,355.88,59.959,1490633103,"201051344000582","219011344069620",30.85,14.70,0,336.94,407.27,117.9,111.9,0.535,630479.8,630479.8,32130,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633112,1784212.00
03/27/2017 12:45,2,3.766,ACTIVE,214.87,352.27,59.975,1490633103,"201051344000955","219011344069620",30.93,18.00,0,337.54,404.87,118.0,112.0,0.557,648489.3,648489.3,32019,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633113,1784213.00
03/27/2017 12:45,2,2.375,ACTIVE,213.51,437.33,59.970,1490633103,"274151322000094","219011344069620",40.67,26.30,0,415.39,477.91,97.8,92.5,0.376,741766.3,741766.3,32741,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633113,1784214.00
03/27/2017 12:45,2,3.975,ACTIVE,217.13,355.88,59.970,1490633103,"201051344000579","219011344069620",31.01,16.70,0,338.74,409.98,124.9,118.6,0.592,659776.2,659776.2,31984,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633114,1784215.00
03/27/2017 12:45,2,3.863,ACTIVE,214.87,354.07,59.970,1490633103,"201051344000890","219011344069620",30.93,17.80,0,337.54,408.18,121.1,114.9,0.557,642293.2,642293.2,32138,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633115,1784216.00
03/27/2017 12:45,2,3.807,ACTIVE,215.54,355.88,59.981,1490633103,"201051344000438","219011344069620",31.19,17.50,0,337.24,406.07,120.3,114.2,0.561,645193.0,645193.0,32111,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633116,1784217.00
03/27/2017 12:45,2,3.879,ACTIVE,215.32,361.59,60.012,1490633103,"201051344000417","219011344069620",20.04,16.30,0,321.91,391.64,78.8,74.1,0.663,615821.7,615821.7,32420,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633117,1784218.00
03/27/2017 12:45,2,3.594,ACTIVE,213.51,352.87,59.965,1490633103,"274151322000083","219011344069620",30.36,26.00,0,333.03,384.43,110.5,104.7,0.433,900071.0,900071.0,31486,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633118,1784219.00
03/27/2017 12:45,2,3.793,ACTIVE,214.41,357.68,59.959,1490633103,"274151322000076","219011344069620",31.13,26.00,0,334.84,391.64,119.5,113.4,0.464,958955.6,958955.6,31596,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633119,1784220.00
03/27/2017 12:45,2,4.156,ACTIVE,216.22,354.97,59.965,1490633103,"201051344000868","219011344069620",31.11,11.30,0,337.24,403.97,130.9,124.5,0.597,640952.8,640952.8,32183,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633120,1784221.00
03/27/2017 12:45,2,3.842,ACTIVE,213.51,360.69,59.970,1490633103,"274151322000095","219011344069620",30.97,26.00,0,332.13,388.04,120.5,114.4,0.464,949815.7,949815.7,31715,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633121,1784222.00
03/27/2017 12:45,2,4.199,ACTIVE,217.13,354.07,59.970,1490633103,"201051344000988","219011344069620",20.34,10.70,0,319.51,397.96,86.5,81.6,0.393,590777.5,590777.5,32222,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633122,1784223.00
03/27/2017 12:45,2,4.045,ACTIVE,215.54,354.07,59.965,1490633103,"201051344001025","219011344069620",31.07,17.00,0,337.54,407.27,127.2,120.9,0.579,644343.6,644343.6,32299,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633122,1784224.00
03/27/2017 12:45,2,4.186,ACTIVE,216.90,356.48,59.965,1490633103,"201051344000458","219011344069620",31.07,15.00,0,338.14,407.57,131.8,125.3,0.623,653178.0,653178.0,31810,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633123,1784225.00
03/27/2017 12:45,2,4.148,ACTIVE,217.35,357.38,59.965,1490633103,"201051344000853","219011344069620",31.57,12.70,0,339.65,407.87,132.6,126.0,0.619,653413.9,653413.9,31651,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633124,1784226.00
