ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 12:45,2,4.010,ACTIVE,215.09,355.58,59.996,1490633103,"201051344000685","219011344069620",30.73,15.80,0,337.24,406.67,124.8,118.6,0.592,645373.0,645373.0,31996,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633125,1784227.00
03/27/2017 12:45,2,4.004,ACTIVE,215.77,355.58,59.938,1490633103,"201051344000917","219011344069620",31.07,15.30,0,336.94,406.07,126.0,119.6,0.588,642074.3,642074.3,31980,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633126,1784228.00
03/27/2017 12:45,2,3.879,ACTIVE,215.09,354.07,60.007,1490633103,"201051344001145","219011344069620",31.49,14.00,0,336.94,406.37,123.7,117.4,0.570,649886.7,649886.7,31828,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633127,1784229.00
03/27/2017 12:45,2,4.051,ACTIVE,216.00,356.48,59.981,1490633103,"201051344000651","219011344069620",30.63,14.70,0,337.84,406.07,125.7,119.4,0.570,638515.7,638515.7,32187,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633128,1784230.00
03/27/2017 12:45,2,3.672,ACTIVE,213.51,358.88,59.970,1490633103,"274151322000088","219011344069620",30.22,24.30,0,333.33,384.73,112.3,106.5,0.429,862240.7,862240.7,31703,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633129,1784231.00
03/27/2017 12:45,2,2.480,ACTIVE,214.41,439.43,59.970,1490633103,"274151322000068","219011344069620",41.17,29.30,0,414.49,471.30,103.5,97.9,0.389,742252.1,742252.1,32667,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633130,1784232.00
03/27/2017 12:45,2,3.926,ACTIVE,215.54,354.07,59.965,1490633103,"201051344001135","219011344069620",30.87,16.30,0,337.84,406.37,122.8,116.6,0.575,634409.5,634409.5,32202,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633131,1784233.00
03/27/2017 12:45,2,4.045,ACTIVE,215.54,354.97,59.981,1490633103,"201051344000594","219011344069620",30.95,19.00,0,337.24,406.37,126.8,120.5,0.583,654883.7,654883.7,32057,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633132,1784234.00
03/27/2017 12:45,2,4.002,ACTIVE,215.77,355.58,59.975,1490633103,"201051344001203","219011344069620",30.97,16.30,0,337.84,407.27,125.5,119.2,0.592,642857.3,642857.3,32258,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633133,1784235.00
03/27/2017 12:45,2,3.721,ACTIVE,213.96,359.78,59.975,1490633103,"274151322000054","219011344069620",29.58,24.50,0,332.73,385.03,111.5,105.6,0.429,880719.7,880719.7,31601,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633133,1784236.00
03/27/2017 12:45,2,4.043,ACTIVE,216.45,354.97,59.959,1490633103,"201051344000867","219011344069620",31.11,13.70,0,337.54,403.37,127.5,121.1,0.579,640045.9,640045.9,32218,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633134,1784237.00
03/27/2017 12:45,2,3.980,ACTIVE,215.77,355.88,59.975,1490633103,"201051344001093","219011344069620",31.15,15.80,0,337.84,405.77,125.5,119.2,0.566,641778.6,641778.6,32075,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633136,1784238.00
03/27/2017 12:45,2,4.072,ACTIVE,216.67,357.68,60.012,1490633103,"201051344000900","219011344069620",31.15,11.00,0,337.54,403.07,128.4,122.1,0.601,661155.0,661155.0,31566,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633137,1784239.00
03/27/2017 12:45,2,4.037,ACTIVE,216.67,356.78,59.965,1490633103,"201051344000648","219011344069620",31.09,12.30,0,338.44,403.97,127.2,120.8,0.597,650844.4,650844.4,31634,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633138,1784240.00
03/27/2017 12:45,2,4.080,ACTIVE,216.90,357.08,59.944,1490633103,"201051344000569","219011344069620",31.29,13.30,0,337.84,403.37,129.3,122.9,0.605,663325.8,663325.8,31546,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633139,1784241.00
03/27/2017 12:45,2,4.025,ACTIVE,216.90,357.68,60.002,1490633103,"201051344000983","219011344069620",31.45,12.70,0,338.14,404.87,128.3,121.9,0.605,654091.5,654091.5,31742,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633140,1784242.00
03/27/2017 12:45,2,4.039,ACTIVE,217.13,356.48,59.949,1490633103,"201051344001158","219011344069620",30.93,14.70,0,337.24,405.47,126.6,120.3,0.592,640085.8,640085.8,32095,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633141,1784243.00
03/27/2017 12:45,2,4.027,ACTIVE,217.35,356.48,59.970,1490633103,"201051344000576","219011344069620",31.27,12.00,0,338.44,407.27,127.5,121.2,0.583,654043.7,654043.7,31618,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633142,1784244.00
03/27/2017 12:45,2,3.748,ACTIVE,213.96,347.46,59.970,1490633103,"274151322000087","219011344069620",30.34,38.60,0,332.73,382.93,115.2,109.2,0.415,852393.8,852393.8,31973,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490633143,1784245.00
03/27/2017 13:00,2,2.928,ACTIVE,216.22,351.97,59.970,1490634004,"201051344000645","219011344069620",30.61,13.30,0,337.54,416.29,90.8,85.7,0.411,653188.0,653188.0,31656,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634005,1784246.00
03/27/2017 13:00,2,2.836,ACTIVE,213.74,348.96,59.949,1490634004,"274151322000085","219011344069620",29.08,25.00,0,333.63,393.15,83.5,78.7,0.314,878303.9,878303.9,31663,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634006,1784247.00
03/27/2017 13:00,2,2.934,ACTIVE,215.77,353.47,59.954,1490634004,"201051344000633","219011344069620",30.77,15.30,0,337.54,411.18,91.4,86.3,0.433,639643.1,639643.1,32194,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634007,1784248.00
03/27/2017 13:00,2,2.949,ACTIVE,216.22,352.57,59.954,1490634004,"201051344000469","219011344069620",31.21,11.00,0,336.94,417.19,93.2,88.1,0.442,642280.5,642280.5,32154,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634007,1784249.00
03/27/2017 13:00,2,3.137,ACTIVE,214.64,351.07,59.959,1490634004,"201051344000646","219011344069620",30.32,19.30,0,333.93,414.19,96.3,91.1,0.455,636147.9,636147.9,32057,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634008,1784250.00
03/27/2017 13:00,2,2.947,ACTIVE,213.74,355.88,59.954,1490634004,"274151322000052","219011344069620",29.82,28.00,0,333.33,400.06,89.0,84.0,0.345,909151.6,909151.6,31430,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634009,1784251.00
03/27/2017 13:00,2,3.189,ACTIVE,215.54,352.57,59.981,1490634004,"201051344000585","219011344069620",30.63,17.80,0,335.74,412.68,99.0,93.6,0.455,646732.3,646732.3,32216,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634010,1784252.00
03/27/2017 13:00,2,3.064,ACTIVE,214.64,349.86,59.959,1490634004,"201051344001230","219011344069620",30.99,16.70,0,334.24,413.59,96.2,91.0,0.451,640450.9,640450.9,31933,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634011,1784253.00
03/27/2017 13:00,2,3.148,ACTIVE,215.77,352.27,59.970,1490634004,"201051344000582","219011344069620",30.30,15.30,0,336.94,413.59,96.6,91.3,0.438,630509.0,630509.0,32131,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634012,1784254.00
03/27/2017 13:00,2,3.162,ACTIVE,214.87,350.77,59.959,1490634004,"201051344000955","219011344069620",30.53,19.30,0,334.24,414.19,97.8,92.5,0.455,648518.6,648518.6,32020,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634013,1784255.00
03/27/2017 13:00,2,1.928,ACTIVE,213.74,439.43,59.959,1490634004,"274151322000094","219011344069620",40.89,27.00,0,411.48,472.20,79.4,74.7,0.296,741790.7,741790.7,32742,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634014,1784256.00
03/27/2017 13:00,2,2.947,ACTIVE,216.00,352.27,59.959,1490634004,"201051344000579","219011344069620",30.99,16.70,0,338.14,417.19,92.6,87.4,0.429,659805.0,659805.0,31985,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634015,1784257.00
03/27/2017 13:00,2,3.166,ACTIVE,214.41,349.56,59.991,1490634004,"201051344000890","219011344069620",30.55,18.30,0,334.54,414.49,98.0,92.7,0.446,642322.8,642322.8,32139,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634016,1784258.00
03/27/2017 13:00,2,3.139,ACTIVE,215.09,351.97,59.959,1490634004,"201051344000438","219011344069620",30.65,18.30,0,336.04,413.59,97.5,92.2,0.455,645222.4,645222.4,32112,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634017,1784259.00
03/27/2017 13:00,2,3.141,ACTIVE,215.09,356.78,59.933,1490634004,"201051344000417","219011344069620",19.82,17.30,0,320.41,392.85,63.1,58.9,0.526,615840.6,615840.6,32421,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634018,1784260.00
03/27/2017 13:00,2,2.893,ACTIVE,213.51,344.45,59.954,1490634004,"274151322000083","219011344069620",30.08,27.00,0,332.43,394.95,88.2,83.2,0.345,900098.0,900098.0,31487,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634018,1784261.00
03/27/2017 13:00,2,3.082,ACTIVE,214.41,352.87,59.954,1490634004,"274151322000076","219011344069620",30.38,27.50,0,334.24,403.97,94.8,89.5,0.367,958984.8,958984.8,31597,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634019,1784262.00
03/27/2017 13:00,2,2.945,ACTIVE,215.32,351.97,59.965,1490634004,"201051344000868","219011344069620",30.49,11.70,0,336.64,410.88,90.9,85.8,0.415,640981.7,640981.7,32184,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634020,1784263.00
03/27/2017 13:00,2,3.059,ACTIVE,213.51,352.87,59.981,1490634004,"274151322000095","219011344069620",30.20,27.30,0,331.83,399.16,93.6,88.4,0.349,949844.6,949844.6,31716,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634021,1784264.00
03/27/2017 13:00,2,2.975,ACTIVE,216.00,358.28,59.965,1490634004,"201051344000988","219011344069620",19.96,11.30,0,320.71,398.26,60.1,56.1,0.499,590796.4,590796.4,32223,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634022,1784265.00
03/27/2017 13:00,2,3.076,ACTIVE,215.32,351.37,59.944,1490634004,"201051344001025","219011344069620",31.05,17.50,0,335.14,412.68,96.7,91.4,0.438,644373.4,644373.4,32300,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634023,1784266.00
03/27/2017 13:00,2,2.900,ACTIVE,215.54,351.67,59.965,1490634004,"201051344000458","219011344069620",30.77,14.70,0,337.54,415.99,90.5,85.4,0.424,653206.6,653206.6,31811,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634024,1784267.00
03/27/2017 13:00,2,2.918,ACTIVE,216.45,354.37,59.965,1490634004,"201051344000853","219011344069620",30.93,13.00,0,338.44,417.49,91.4,86.3,0.407,653442.9,653442.9,31652,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634025,1784268.00
03/27/2017 13:00,2,3.078,ACTIVE,214.87,351.97,59.986,1490634004,"201051344000685","219011344069620",30.67,17.00,0,335.14,413.29,95.6,90.4,0.451,645402.2,645402.2,31997,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634026,1784269.00
03/27/2017 13:00,2,3.084,ACTIVE,215.32,351.67,59.949,1490634004,"201051344000917","219011344069620",30.45,16.30,0,336.34,412.38,95.1,89.9,0.438,642103.5,642103.5,31981,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634026,1784270.00
03/27/2017 13:00,2,3.070,ACTIVE,214.87,351.07,59.938,1490634004,"201051344001145","219011344069620",30.51,15.30,0,336.04,412.98,95.0,89.7,0.429,649915.7,649915.7,31829,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634027,1784271.00
03/27/2017 13:00,2,3.135,ACTIVE,215.54,351.07,59.965,1490634004,"201051344000651","219011344069620",30.51,15.80,0,337.24,417.19,96.9,91.6,0.433,638545.3,638545.3,32188,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634028,1784272.00
03/27/2017 13:00,2,2.826,ACTIVE,213.29,349.56,59.954,1490634004,"274151322000088","219011344069620",29.68,24.80,0,332.13,397.66,84.9,80.0,0.318,862266.8,862266.8,31704,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634029,1784273.00
03/27/2017 13:00,2,1.805,ACTIVE,214.41,452.06,59.938,1490634004,"274151322000068","219011344069620",41.59,30.00,0,410.28,473.40,77.8,73.2,0.517,742276.4,742276.4,32668,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634030,1784274.00
03/27/2017 13:00,2,3.123,ACTIVE,214.87,350.47,59.965,1490634004,"201051344001135","219011344069620",30.24,17.30,0,334.84,412.68,95.7,90.5,0.442,634438.6,634438.6,32203,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634031,1784275.00
03/27/2017 13:00,2,2.949,ACTIVE,214.87,351.67,59.949,1490634004,"201051344000594","219011344069620",30.61,18.70,0,336.04,412.98,91.5,86.4,0.420,654912.3,654912.3,32058,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634032,1784276.00
03/27/2017 13:00,2,3.113,ACTIVE,215.32,351.67,59.949,1490634004,"201051344001203","219011344069620",30.69,17.30,0,337.24,415.99,96.8,91.6,0.451,642886.9,642886.9,32259,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634033,1784277.00
03/27/2017 13:00,2,2.865,ACTIVE,213.74,354.67,59.954,1490634004,"274151322000054","219011344069620",29.12,26.00,0,332.43,394.95,84.5,79.6,0.323,880745.7,880745.7,31602,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634034,1784278.00
03/27/2017 13:00,2,2.932,ACTIVE,215.54,351.37,59.981,1490634004,"201051344000867","219011344069620",30.67,14.30,0,336.64,410.58,91.1,86.0,0.415,640074.4,640074.4,32219,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634035,1784279.00
03/27/2017 13:00,2,3.092,ACTIVE,215.09,351.67,59.959,1490634004,"201051344001093","219011344069620",30.73,16.00,0,337.24,412.38,96.2,90.9,0.433,641807.9,641807.9,32076,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634036,1784280.00
03/27/2017 13:00,2,2.900,ACTIVE,215.77,353.17,59.954,1490634004,"201051344000900","219011344069620",30.87,12.00,0,336.94,416.29,90.7,85.6,0.415,661183.4,661183.4,31567,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634037,1784281.00
03/27/2017 13:00,2,2.895,ACTIVE,215.77,351.67,59.949,1490634004,"201051344000648","219011344069620",30.85,12.30,0,337.54,413.89,90.5,85.4,0.415,650872.5,650872.5,31635,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634038,1784282.00
03/27/2017 13:00,2,2.936,ACTIVE,215.77,353.17,59.938,1490634004,"201051344000569","219011344069620",31.09,14.00,0,337.54,416.59,92.5,87.3,0.424,663354.5,663354.5,31547,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634038,1784283.00
03/27/2017 13:00,2,2.920,ACTIVE,215.77,352.57,59.981,1490634004,"201051344000983","219011344069620",31.15,13.70,0,337.54,414.49,92.1,86.9,0.442,654120.0,654120.0,31743,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634039,1784284.00
03/27/2017 13:00,2,2.967,ACTIVE,216.00,353.17,59.954,1490634004,"201051344001158","219011344069620",30.55,14.30,0,337.54,416.59,91.9,86.7,0.438,640114.2,640114.2,32096,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634040,1784285.00
03/27/2017 13:00,2,2.865,ACTIVE,216.22,354.07,59.944,1490634004,"201051344000576","219011344069620",31.53,11.70,0,338.14,416.29,91.5,86.4,0.415,654072.0,654072.0,31619,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634041,1784286.00
03/27/2017 13:00,2,2.865,ACTIVE,213.96,354.37,59.949,1490634004,"274151322000087","219011344069620",29.72,39.80,0,333.03,393.15,86.3,81.4,0.305,852420.1,852420.1,31974,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634042,1784287.00
03/27/2017 13:15,2,3.352,ACTIVE,216.45,353.47,59.996,1490634904,"201051344000645","219011344069620",30.65,13.30,0,321.91,405.47,104.0,98.5,0.473,653216.5,653216.5,31657,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634905,1784288.00
03/27/2017 13:15,2,3.189,ACTIVE,213.51,345.66,59.975,1490634904,"274151322000085","219011344069620",29.14,25.50,0,330.33,385.03,94.0,88.8,0.354,878329.6,878329.6,31664,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634906,1784289.00
03/27/2017 13:15,2,3.336,ACTIVE,216.00,354.37,59.959,1490634904,"201051344000633","219011344069620",30.63,16.00,0,320.41,406.37,103.5,98.0,0.486,639671.5,639671.5,32195,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634906,1784290.00
03/27/2017 13:15,2,3.361,ACTIVE,216.22,354.07,59.970,1490634904,"201051344000469","219011344069620",30.91,11.30,0,320.41,407.27,105.2,99.7,0.495,642309.3,642309.3,32155,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634907,1784291.00
03/27/2017 13:15,2,3.477,ACTIVE,215.09,353.17,59.981,1490634904,"201051344000646","219011344069620",30.26,19.50,0,317.70,408.18,106.5,100.8,0.508,636177.0,636177.0,32058,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634908,1784292.00
03/27/2017 13:15,2,3.275,ACTIVE,213.29,356.18,59.975,1490634904,"274151322000052","219011344069620",29.62,29.00,0,329.43,387.74,98.1,92.8,0.384,909178.6,909178.6,31431,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634909,1784293.00
03/27/2017 13:15,2,3.514,ACTIVE,215.77,354.07,59.975,1490634904,"201051344000585","219011344069620",30.69,18.00,0,322.21,406.97,109.2,103.5,0.508,646762.1,646762.1,32217,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634910,1784294.00
03/27/2017 13:15,2,3.395,ACTIVE,214.64,351.67,59.981,1490634904,"201051344001230","219011344069620",30.87,17.00,0,318.00,408.78,106.1,100.5,0.495,640480.0,640480.0,31934,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634911,1784295.00
03/27/2017 13:15,2,3.477,ACTIVE,215.77,353.17,59.975,1490634904,"201051344000582","219011344069620",30.24,15.30,0,319.81,407.57,106.4,100.8,0.486,630538.2,630538.2,32132,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634912,1784296.00
03/27/2017 13:15,2,3.502,ACTIVE,214.87,352.87,59.970,1490634904,"201051344000955","219011344069620",30.08,19.00,0,320.41,407.27,106.7,101.1,0.504,648548.0,648548.0,32021,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634913,1784297.00
03/27/2017 13:15,2,1.986,ACTIVE,213.74,448.45,59.949,1490634904,"274151322000094","219011344069620",42.28,27.00,0,411.78,478.81,84.5,79.6,0.318,741814.9,741814.9,32743,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634914,1784298.00
03/27/2017 13:15,2,3.361,ACTIVE,216.22,354.37,59.959,1490634904,"201051344000579","219011344069620",30.49,17.80,0,327.62,411.18,103.8,98.3,0.486,659833.6,659833.6,31986,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634915,1784299.00
03/27/2017 13:15,2,3.480,ACTIVE,214.87,352.27,59.928,1490634904,"201051344000890","219011344069620",30.59,18.70,0,318.91,407.87,107.8,102.2,0.495,642352.4,642352.4,32140,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634916,1784300.00
03/27/2017 13:15,2,3.467,ACTIVE,215.54,353.17,59.949,1490634904,"201051344000438","219011344069620",30.49,18.30,0,320.41,408.18,107.1,101.4,0.495,645251.9,645251.9,32113,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634917,1784301.00
03/27/2017 13:15,2,3.443,ACTIVE,215.32,358.58,59.938,1490634904,"201051344000417","219011344069620",19.92,17.80,0,320.71,392.85,69.5,65.2,0.583,615859.5,615859.5,32422,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634918,1784302.00
03/27/2017 13:15,2,3.195,ACTIVE,213.29,351.67,59.970,1490634904,"274151322000083","219011344069620",29.96,28.50,0,329.43,387.74,96.8,91.6,0.376,900124.9,900124.9,31488,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634918,1784303.00
03/27/2017 13:15,2,3.391,ACTIVE,214.19,352.87,59.965,1490634904,"274151322000076","219011344069620",30.34,29.00,0,330.63,395.55,104.1,98.6,0.402,959013.8,959013.8,31598,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634919,1784304.00
03/27/2017 13:15,2,3.320,ACTIVE,215.54,352.27,59.986,1490634904,"201051344000868","219011344069620",30.85,11.70,0,321.01,405.47,103.7,98.2,0.473,641010.4,641010.4,32185,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634920,1784305.00
03/27/2017 13:15,2,3.379,ACTIVE,213.51,349.56,59.965,1490634904,"274151322000095","219011344069620",30.22,27.50,0,328.82,390.44,103.3,97.8,0.384,949873.5,949873.5,31717,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634921,1784306.00
03/27/2017 13:15,2,3.371,ACTIVE,216.22,362.19,59.981,1490634904,"201051344000988","219011344069620",20.04,12.00,0,323.41,397.05,68.4,64.1,0.548,590815.2,590815.2,32224,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634922,1784307.00
03/27/2017 13:15,2,3.494,ACTIVE,215.54,352.57,59.975,1490634904,"201051344001025","219011344069620",30.65,17.80,0,318.00,407.27,108.5,102.8,0.495,644403.3,644403.3,32301,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634923,1784308.00
03/27/2017 13:15,2,3.301,ACTIVE,216.00,352.57,59.981,1490634904,"201051344000458","219011344069620",30.87,15.30,0,320.11,409.68,103.2,97.7,0.491,653235.2,653235.2,31812,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634924,1784309.00
03/27/2017 13:15,2,3.334,ACTIVE,216.67,354.37,59.981,1490634904,"201051344000853","219011344069620",30.95,13.00,0,330.33,410.88,104.5,98.9,0.486,653471.8,653471.8,31653,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634925,1784310.00
03/27/2017 13:15,2,3.404,ACTIVE,215.32,353.17,59.970,1490634904,"201051344000685","219011344069620",30.71,16.70,0,318.61,407.27,105.9,100.3,0.508,645431.7,645431.7,31998,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634926,1784311.00
03/27/2017 13:15,2,3.404,ACTIVE,215.54,353.47,59.975,1490634904,"201051344000917","219011344069620",30.61,16.30,0,320.41,406.37,105.6,100.0,0.486,642132.8,642132.8,31982,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634926,1784312.00
03/27/2017 13:15,2,3.398,ACTIVE,215.09,352.57,59.965,1490634904,"201051344001145","219011344069620",30.43,15.50,0,319.81,406.97,104.8,99.2,0.482,649944.9,649944.9,31830,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634928,1784313.00
03/27/2017 13:15,2,3.520,ACTIVE,215.77,352.87,59.965,1490634904,"201051344000651","219011344069620",30.12,16.00,0,322.51,407.27,107.4,101.7,0.491,638575.1,638575.1,32189,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634928,1784314.00
03/27/2017 13:15,2,3.125,ACTIVE,213.29,346.26,59.965,1490634904,"274151322000088","219011344069620",29.62,26.50,0,328.82,386.23,93.8,88.6,0.354,862293.1,862293.1,31705,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634929,1784315.00
03/27/2017 13:15,2,2.131,ACTIVE,214.41,437.33,59.959,1490634904,"274151322000068","219011344069620",40.37,31.30,0,414.79,482.12,87.3,82.4,0.323,742300.6,742300.6,32669,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634930,1784316.00
03/27/2017 13:15,2,3.447,ACTIVE,215.54,352.27,59.928,1490634904,"201051344001135","219011344069620",30.32,16.70,0,319.81,406.67,105.9,100.3,0.491,634468.0,634468.0,32204,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634931,1784317.00
03/27/2017 13:15,2,3.322,ACTIVE,215.09,352.87,59.975,1490634904,"201051344000594","219011344069620",30.71,18.70,0,321.31,406.37,103.4,97.9,0.477,654941.0,654941.0,32059,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634932,1784318.00
03/27/2017 13:15,2,3.475,ACTIVE,215.77,352.57,59.959,1490634904,"201051344001203","219011344069620",30.55,17.00,0,321.01,407.57,107.4,101.8,0.499,642916.7,642916.7,32260,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634933,1784319.00
03/27/2017 13:15,2,3.172,ACTIVE,213.74,351.67,59.938,1490634904,"274151322000054","219011344069620",29.08,27.00,0,328.52,386.53,93.3,88.2,0.354,880771.8,880771.8,31603,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634934,1784320.00
03/27/2017 13:15,2,3.318,ACTIVE,216.00,352.87,59.981,1490634904,"201051344000867","219011344069620",30.65,15.00,0,321.31,404.57,103.1,97.6,0.468,640102.9,640102.9,32220,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634935,1784321.00
03/27/2017 13:15,2,3.373,ACTIVE,215.32,353.17,59.965,1490634904,"201051344001093","219011344069620",31.11,16.00,0,318.91,406.67,106.3,100.7,0.477,641837.4,641837.4,32077,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634936,1784322.00
03/27/2017 13:15,2,3.256,ACTIVE,215.77,353.47,59.965,1490634904,"201051344000900","219011344069620",31.23,12.30,0,320.71,406.37,103.1,97.6,0.473,661212.0,661212.0,31568,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634937,1784323.00
03/27/2017 13:15,2,3.234,ACTIVE,216.00,353.17,59.981,1490634904,"201051344000648","219011344069620",31.09,12.70,0,320.71,405.17,101.8,96.4,0.468,650900.8,650900.8,31636,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634938,1784324.00
03/27/2017 13:15,2,3.299,ACTIVE,216.00,354.37,59.981,1490634904,"201051344000569","219011344069620",31.21,13.70,0,322.81,406.07,104.3,98.7,0.482,663383.3,663383.3,31548,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634939,1784325.00
03/27/2017 13:15,2,3.307,ACTIVE,216.00,353.77,59.975,1490634904,"201051344000983","219011344069620",30.93,14.00,0,321.01,406.07,103.6,98.1,0.491,654148.7,654148.7,31744,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634939,1784326.00
03/27/2017 13:15,2,3.338,ACTIVE,216.45,354.67,60.002,1490634904,"201051344001158","219011344069620",30.32,15.00,0,321.01,406.37,102.5,97.0,0.477,640142.7,640142.7,32097,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634940,1784327.00
03/27/2017 13:15,2,3.270,ACTIVE,216.45,354.67,59.986,1490634904,"201051344000576","219011344069620",31.07,12.00,0,320.41,406.37,103.0,97.4,0.477,654100.5,654100.5,31620,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634941,1784328.00
03/27/2017 13:15,2,3.145,ACTIVE,213.51,345.96,59.970,1490634904,"274151322000087","219011344069620",29.70,40.20,0,332.13,385.63,94.5,89.3,0.345,852446.6,852446.6,31975,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490634942,1784329.00
03/27/2017 13:30,2,2.479,ACTIVE,215.54,362.49,60.012,1490635804,"201051344000645","219011344069620",30.85,13.30,0,324.32,395.85,77.4,72.8,0.636,653241.4,653241.4,31658,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635805,1784330.00
03/27/2017 13:30,2,2.371,ACTIVE,213.29,350.47,60.007,1490635804,"274151322000085","219011344069620",29.28,24.80,0,329.73,378.72,70.3,65.9,0.482,878352.0,878352.0,31665,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635806,1784331.00
03/27/2017 13:30,2,2.492,ACTIVE,215.54,362.79,60.012,1490635804,"201051344000633","219011344069620",30.63,16.00,0,321.31,396.15,77.4,72.7,0.663,639696.3,639696.3,32196,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635807,1784332.00
03/27/2017 13:30,2,2.520,ACTIVE,215.54,352.57,60.007,1490635804,"201051344000469","219011344069620",30.91,12.00,0,338.44,387.14,78.9,74.2,0.362,642334.5,642334.5,32156,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635807,1784333.00
03/27/2017 13:30,2,2.631,ACTIVE,214.41,349.56,60.007,1490635804,"201051344000646","219011344069620",30.12,20.00,0,335.74,388.04,80.3,75.6,0.376,636202.6,636202.6,32059,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635808,1784334.00
03/27/2017 13:30,2,2.426,ACTIVE,213.06,348.06,60.007,1490635804,"274151322000052","219011344069620",30.02,29.00,0,328.82,379.32,73.8,69.3,0.504,909202.2,909202.2,31432,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635809,1784335.00
03/27/2017 13:30,2,2.660,ACTIVE,215.09,350.47,60.012,1490635804,"201051344000585","219011344069620",30.75,18.00,0,337.84,388.34,82.8,78.0,0.380,646788.4,646788.4,32218,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635810,1784336.00
03/27/2017 13:30,2,2.568,ACTIVE,214.19,347.16,60.007,1490635804,"201051344001230","219011344069620",30.91,17.30,0,334.84,383.83,80.4,75.7,0.371,640505.6,640505.6,31935,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635811,1784337.00
03/27/2017 13:30,2,2.619,ACTIVE,215.54,349.86,60.049,1490635804,"201051344000582","219011344069620",30.38,15.30,0,338.44,389.24,80.7,76.0,0.358,630563.9,630563.9,32133,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635812,1784338.00
03/27/2017 13:30,2,2.598,ACTIVE,214.41,349.26,60.023,1490635804,"201051344000955","219011344069620",30.87,19.30,0,335.14,387.14,81.3,76.5,0.384,648573.8,648573.8,32022,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635813,1784339.00
03/27/2017 13:30,2,1.586,ACTIVE,213.29,435.83,60.012,1490635804,"274151322000094","219011344069620",40.83,26.50,0,412.08,481.21,65.7,61.5,0.442,741835.8,741835.8,32744,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635814,1784340.00
03/27/2017 13:30,2,2.512,ACTIVE,215.32,351.07,60.002,1490635804,"201051344000579","219011344069620",30.83,17.50,0,339.34,386.53,78.5,73.9,0.362,659858.5,659858.5,31987,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635815,1784341.00
03/27/2017 13:30,2,2.652,ACTIVE,214.19,348.96,60.018,1490635804,"201051344000890","219011344069620",30.65,19.00,0,336.34,387.44,82.3,77.5,0.376,642378.4,642378.4,32141,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635816,1784342.00
03/27/2017 13:30,2,2.641,ACTIVE,214.87,349.86,60.007,1490635804,"201051344000438","219011344069620",30.55,18.30,0,338.44,387.74,81.7,76.9,0.376,645277.7,645277.7,32114,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635817,1784343.00
03/27/2017 13:30,2,2.643,ACTIVE,214.64,353.77,60.023,1490635804,"201051344000417","219011344069620",19.88,17.50,0,320.41,397.96,53.3,49.5,0.442,615876.1,615876.1,32423,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635817,1784344.00
03/27/2017 13:30,2,2.420,ACTIVE,213.29,351.97,60.028,1490635804,"274151322000083","219011344069620",30.02,27.30,0,328.52,378.42,73.5,69.0,0.521,900148.3,900148.3,31489,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635818,1784345.00
03/27/2017 13:30,2,2.555,ACTIVE,213.74,344.76,60.055,1490635804,"274151322000076","219011344069620",30.63,28.80,0,335.44,374.81,79.2,74.5,0.309,959039.0,959039.0,31599,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635819,1784346.00
03/27/2017 13:30,2,2.547,ACTIVE,214.64,351.37,60.002,1490635804,"201051344000868","219011344069620",30.55,12.30,0,338.14,386.53,78.8,74.1,0.354,641035.3,641035.3,32186,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635820,1784347.00
03/27/2017 13:30,2,2.539,ACTIVE,212.83,346.86,60.007,1490635804,"274151322000095","219011344069620",30.55,27.00,0,333.03,373.61,78.6,73.9,0.292,949898.5,949898.5,31718,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635821,1784348.00
03/27/2017 13:30,2,2.580,ACTIVE,215.09,357.68,60.028,1490635804,"201051344000988","219011344069620",19.90,11.00,0,321.61,396.75,52.0,48.2,0.442,590831.4,590831.4,32225,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635822,1784349.00
03/27/2017 13:30,2,2.686,ACTIVE,214.87,349.26,60.012,1490635804,"201051344001025","219011344069620",30.57,17.50,0,337.84,388.04,83.2,78.4,0.376,644429.5,644429.5,32302,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635823,1784350.00
03/27/2017 13:30,2,2.496,ACTIVE,215.32,350.47,60.012,1490635804,"201051344000458","219011344069620",31.01,15.00,0,339.04,385.93,78.5,73.8,0.367,653259.9,653259.9,31813,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635824,1784351.00
03/27/2017 13:30,2,2.547,ACTIVE,215.54,352.87,60.023,1490635804,"201051344000853","219011344069620",30.75,13.70,0,338.74,386.83,79.4,74.7,0.362,653496.8,653496.8,31654,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635825,1784352.00
03/27/2017 13:30,2,2.623,ACTIVE,214.41,350.17,60.002,1490635804,"201051344000685","219011344069620",30.69,16.70,0,336.94,388.04,81.5,76.8,0.384,645457.4,645457.4,31999,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635826,1784353.00
03/27/2017 13:30,2,2.621,ACTIVE,215.09,350.47,60.071,1490635804,"201051344000917","219011344069620",30.69,16.00,0,336.34,387.74,81.5,76.8,0.380,642158.4,642158.4,31983,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635826,1784354.00
03/27/2017 13:30,2,2.588,ACTIVE,214.64,349.56,60.012,1490635804,"201051344001145","219011344069620",30.91,15.50,0,338.14,387.44,81.0,76.3,0.367,649970.3,649970.3,31831,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635827,1784355.00
03/27/2017 13:30,2,2.658,ACTIVE,215.09,349.86,60.012,1490635804,"201051344000651","219011344069620",30.79,15.50,0,339.04,388.34,82.9,78.1,0.376,638601.1,638601.1,32190,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635828,1784356.00
03/27/2017 13:30,2,2.365,ACTIVE,212.83,361.89,60.034,1490635804,"274151322000088","219011344069620",29.92,25.80,0,328.52,378.72,71.7,67.2,0.477,862315.7,862315.7,31706,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635829,1784357.00
03/27/2017 13:30,2,1.609,ACTIVE,213.96,437.33,59.991,1490635804,"274151322000068","219011344069620",40.69,30.00,0,407.57,473.10,66.7,62.4,0.455,742321.4,742321.4,32670,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635830,1784358.00
03/27/2017 13:30,2,2.645,ACTIVE,214.64,348.36,59.996,1490635804,"201051344001135","219011344069620",30.71,17.00,0,336.94,388.04,82.3,77.5,0.380,634493.6,634493.6,32205,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635831,1784359.00
03/27/2017 13:30,2,2.572,ACTIVE,214.41,350.77,60.028,1490635804,"201051344000594","219011344069620",30.42,19.30,0,337.54,387.14,79.3,74.6,0.362,654965.8,654965.8,32060,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635832,1784360.00
03/27/2017 13:30,2,2.682,ACTIVE,214.87,349.56,60.012,1490635804,"201051344001203","219011344069620",30.75,17.00,0,338.74,388.64,83.6,78.7,0.393,642942.7,642942.7,32261,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635833,1784361.00
03/27/2017 13:30,2,2.406,ACTIVE,212.83,357.68,59.996,1490635804,"274151322000054","219011344069620",29.48,25.50,0,329.13,379.32,71.8,67.4,0.495,880794.3,880794.3,31604,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635834,1784362.00
03/27/2017 13:30,2,2.551,ACTIVE,215.09,351.07,60.002,1490635804,"201051344000867","219011344069620",30.61,15.00,0,338.44,386.53,79.1,74.5,0.354,640127.5,640127.5,32221,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635835,1784363.00
03/27/2017 13:30,2,2.641,ACTIVE,214.87,350.47,60.007,1490635804,"201051344001093","219011344069620",31.15,16.00,0,337.84,388.34,83.3,78.5,0.376,641863.1,641863.1,32078,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635836,1784364.00
03/27/2017 13:30,2,2.502,ACTIVE,214.87,362.19,59.991,1490635804,"201051344000900","219011344069620",31.09,11.70,0,319.81,398.26,78.8,74.2,0.672,661236.5,661236.5,31569,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635838,1784365.00
03/27/2017 13:30,2,2.496,ACTIVE,215.09,361.59,60.007,1490635804,"201051344000648","219011344069620",30.99,12.70,0,319.81,397.66,78.3,73.6,0.645,650925.1,650925.1,31637,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635839,1784366.00
03/27/2017 13:30,2,2.553,ACTIVE,215.32,351.67,60.007,1490635804,"201051344000569","219011344069620",31.05,14.30,0,338.74,386.53,80.3,75.6,0.371,663408.2,663408.2,31549,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635840,1784367.00
03/27/2017 13:30,2,2.539,ACTIVE,215.09,351.97,60.007,1490635804,"201051344000983","219011344069620",30.99,13.30,0,339.04,387.44,79.7,75.0,0.376,654173.4,654173.4,31745,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635840,1784368.00
03/27/2017 13:30,2,2.580,ACTIVE,215.54,363.09,60.007,1490635804,"201051344001158","219011344069620",30.28,14.30,0,320.11,397.66,79.1,74.4,0.667,640167.3,640167.3,32098,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635841,1784369.00
