ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 13:30,2,2.527,ACTIVE,215.54,364.59,59.959,1490635804,"201051344000576","219011344069620",30.99,12.00,0,325.22,397.35,79.4,74.7,0.641,654125.1,654125.1,31621,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635842,1784370.00
03/27/2017 13:30,2,2.414,ACTIVE,213.51,362.79,60.002,1490635804,"274151322000087","219011344069620",30.04,38.60,0,330.03,380.22,73.4,68.9,0.495,852469.4,852469.4,31976,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490635843,1784371.00
03/27/2017 13:45,2,2.438,ACTIVE,215.32,363.39,59.933,1490636704,"201051344000645","219011344069620",30.81,12.30,0,322.21,398.56,76.0,71.4,0.632,653261.7,653261.7,31659,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636705,1784372.00
03/27/2017 13:45,2,2.301,ACTIVE,212.83,353.47,59.949,1490636704,"274151322000085","219011344069620",29.50,23.00,0,330.03,379.62,68.8,64.4,0.464,878370.4,878370.4,31666,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636706,1784373.00
03/27/2017 13:45,2,2.459,ACTIVE,215.09,363.09,59.954,1490636704,"201051344000633","219011344069620",30.63,15.00,0,320.71,398.56,76.3,71.7,0.623,639716.5,639716.5,32197,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636707,1784374.00
03/27/2017 13:45,2,2.469,ACTIVE,215.32,363.69,59.922,1490636704,"201051344000469","219011344069620",31.19,10.70,0,318.91,396.75,77.9,73.3,0.632,642355.1,642355.1,32157,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636708,1784375.00
03/27/2017 13:45,2,2.570,ACTIVE,213.96,360.99,59.949,1490636704,"201051344000646","219011344069620",30.22,18.70,0,317.70,395.55,78.7,74.0,0.663,636223.4,636223.4,32060,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636708,1784376.00
03/27/2017 13:45,2,2.387,ACTIVE,213.06,348.06,59.933,1490636704,"274151322000052","219011344069620",30.08,26.80,0,327.02,379.92,72.7,68.2,0.499,909221.4,909221.4,31433,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636709,1784377.00
03/27/2017 13:45,2,2.639,ACTIVE,214.64,350.77,59.880,1490636704,"201051344000585","219011344069620",30.57,17.00,0,320.11,397.05,81.8,77.0,0.376,646809.8,646809.8,32219,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636710,1784378.00
03/27/2017 13:45,2,2.541,ACTIVE,213.96,360.38,59.975,1490636704,"201051344001230","219011344069620",30.79,16.30,0,316.80,391.34,79.2,74.6,0.658,640526.4,640526.4,31936,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636711,1784379.00
03/27/2017 13:45,2,2.600,ACTIVE,214.87,361.89,59.949,1490636704,"201051344000582","219011344069620",30.36,14.70,0,319.81,397.66,79.9,75.2,0.645,630584.7,630584.7,32134,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636712,1784380.00
03/27/2017 13:45,2,2.604,ACTIVE,213.96,348.96,60.023,1490636704,"201051344000955","219011344069620",30.67,18.00,0,317.70,394.65,80.9,76.2,0.376,648594.8,648594.8,32023,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636713,1784381.00
03/27/2017 13:45,2,1.576,ACTIVE,213.51,448.45,59.907,1490636704,"274151322000094","219011344069620",41.21,25.00,0,406.37,472.20,65.8,61.6,0.451,741852.9,741852.9,32745,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636714,1784382.00
03/27/2017 13:45,2,2.564,ACTIVE,215.54,362.19,59.975,1490636704,"201051344000579","219011344069620",30.65,16.00,0,321.91,397.66,79.6,74.9,0.650,659879.0,659879.0,31988,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636715,1784383.00
03/27/2017 13:45,2,2.646,ACTIVE,214.19,348.96,59.912,1490636704,"201051344000890","219011344069620",30.77,17.80,0,321.61,394.95,82.5,77.7,0.376,642399.6,642399.6,32142,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636716,1784384.00
03/27/2017 13:45,2,2.604,ACTIVE,214.87,350.47,59.949,1490636704,"201051344000438","219011344069620",31.19,17.50,0,318.91,398.26,82.3,77.5,0.380,645298.8,645298.8,32115,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636717,1784385.00
03/27/2017 13:45,2,2.676,ACTIVE,214.64,354.67,59.933,1490636704,"201051344000417","219011344069620",19.88,17.00,0,335.74,388.04,54.0,50.1,0.451,615889.6,615889.6,32424,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636718,1784386.00
03/27/2017 13:45,2,2.457,ACTIVE,213.29,360.69,59.959,1490636704,"274151322000083","219011344069620",30.10,25.00,0,328.22,379.92,74.9,70.4,0.530,900167.4,900167.4,31490,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636718,1784387.00
03/27/2017 13:45,2,2.607,ACTIVE,213.96,345.66,59.949,1490636704,"274151322000076","219011344069620",30.71,26.50,0,328.82,380.22,81.1,76.4,0.314,959059.6,959059.6,31600,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636719,1784388.00
03/27/2017 13:45,2,2.623,ACTIVE,215.09,350.47,59.944,1490636704,"201051344000868","219011344069620",30.81,11.00,0,320.41,397.05,81.8,77.1,0.367,641055.8,641055.8,32187,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636720,1784389.00
03/27/2017 13:45,2,2.635,ACTIVE,213.06,347.76,59.938,1490636704,"274151322000095","219011344069620",30.40,24.80,0,329.13,380.22,81.0,76.3,0.309,949919.0,949919.0,31719,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636721,1784390.00
03/27/2017 13:45,2,2.688,ACTIVE,215.54,357.38,59.922,1490636704,"201051344000988","219011344069620",20.02,10.70,0,337.24,393.75,54.5,50.7,0.455,590844.7,590844.7,32226,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636722,1784391.00
03/27/2017 13:45,2,2.752,ACTIVE,214.87,349.86,60.007,1490636704,"201051344001025","219011344069620",30.95,17.50,0,320.41,399.16,86.3,81.4,0.393,644450.9,644450.9,32303,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636723,1784392.00
03/27/2017 13:45,2,2.656,ACTIVE,215.32,350.77,59.949,1490636704,"201051344000458","219011344069620",30.93,13.70,0,321.31,397.35,83.2,78.4,0.398,653280.2,653280.2,31814,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636724,1784393.00
03/27/2017 13:45,2,2.648,ACTIVE,216.22,353.17,59.954,1490636704,"201051344000853","219011344069620",31.49,12.70,0,324.32,396.15,84.6,79.7,0.376,653517.3,653517.3,31655,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636725,1784394.00
03/27/2017 13:45,2,2.752,ACTIVE,214.41,350.47,59.933,1490636704,"201051344000685","219011344069620",30.77,15.50,0,317.40,396.45,85.9,81.0,0.407,645478.3,645478.3,32000,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636726,1784395.00
03/27/2017 13:45,2,2.764,ACTIVE,215.09,350.77,59.922,1490636704,"201051344000917","219011344069620",30.77,15.00,0,321.91,396.75,86.2,81.3,0.398,642179.3,642179.3,31984,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636727,1784396.00
03/27/2017 13:45,2,2.727,ACTIVE,214.41,349.86,59.949,1490636704,"201051344001145","219011344069620",31.11,14.70,0,320.71,396.75,86.0,81.1,0.398,649991.1,649991.1,31832,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636728,1784397.00
03/27/2017 13:45,2,2.867,ACTIVE,215.32,351.37,59.891,1490636704,"201051344000651","219011344069620",30.45,15.00,0,321.91,397.66,88.5,83.5,0.407,638622.3,638622.3,32191,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636729,1784398.00
03/27/2017 13:45,2,2.578,ACTIVE,213.06,366.70,59.949,1490636704,"274151322000088","219011344069620",29.68,24.30,0,330.03,380.22,77.5,72.9,0.539,862334.2,862334.2,31707,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636729,1784399.00
03/27/2017 13:45,2,1.754,ACTIVE,213.96,440.34,59.944,1490636704,"274151322000068","219011344069620",40.69,28.00,0,406.07,480.31,72.7,68.2,0.495,742338.5,742338.5,32671,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636730,1784400.00
03/27/2017 13:45,2,2.883,ACTIVE,214.87,351.07,59.954,1490636704,"201051344001135","219011344069620",30.45,15.80,0,320.11,396.45,89.0,83.9,0.415,634514.6,634514.6,32206,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636731,1784401.00
03/27/2017 13:45,2,2.812,ACTIVE,214.87,350.77,59.965,1490636704,"201051344000594","219011344069620",30.85,18.00,0,318.91,394.65,87.8,82.9,0.407,654986.2,654986.2,32061,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636732,1784402.00
03/27/2017 13:45,2,2.924,ACTIVE,215.09,351.07,59.986,1490636704,"201051344001203","219011344069620",30.79,17.00,0,318.30,398.86,91.2,86.1,0.424,642963.9,642963.9,32262,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636733,1784403.00
03/27/2017 13:45,2,2.674,ACTIVE,213.29,355.28,59.944,1490636704,"274151322000054","219011344069620",29.68,23.80,0,328.82,380.52,80.3,75.6,0.309,880812.8,880812.8,31605,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636734,1784404.00
03/27/2017 13:45,2,2.842,ACTIVE,215.54,349.86,59.991,1490636704,"201051344000867","219011344069620",30.91,14.00,0,320.41,397.96,89.0,84.0,0.402,640147.9,640147.9,32222,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636735,1784405.00
03/27/2017 13:45,2,2.928,ACTIVE,215.09,352.27,59.959,1490636704,"201051344001093","219011344069620",31.01,15.50,0,320.41,397.05,92.0,86.9,0.411,641884.2,641884.2,32079,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636736,1784406.00
03/27/2017 13:45,2,2.834,ACTIVE,215.54,351.67,59.938,1490636704,"201051344000900","219011344069620",31.33,11.70,0,318.00,399.16,89.9,84.9,0.415,661256.7,661256.7,31570,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636737,1784407.00
03/27/2017 13:45,2,2.881,ACTIVE,215.77,351.67,59.954,1490636704,"201051344000648","219011344069620",30.77,12.30,0,318.91,398.86,89.8,84.8,0.407,650945.2,650945.2,31638,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636738,1784408.00
03/27/2017 13:45,2,2.920,ACTIVE,216.00,351.97,59.949,1490636704,"201051344000569","219011344069620",31.17,13.00,0,321.31,397.66,92.2,87.1,0.424,663428.7,663428.7,31550,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636739,1784409.00
03/27/2017 13:45,2,2.916,ACTIVE,216.00,352.27,59.933,1490636704,"201051344000983","219011344069620",31.15,13.00,0,320.71,399.76,92.0,86.9,0.433,654193.8,654193.8,31746,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636740,1784410.00
03/27/2017 13:45,2,2.957,ACTIVE,216.22,352.27,59.954,1490636704,"201051344001158","219011344069620",30.61,13.30,0,320.41,399.16,91.7,86.6,0.429,640187.5,640187.5,32099,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636741,1784411.00
03/27/2017 13:45,2,2.930,ACTIVE,216.22,353.17,59.970,1490636704,"201051344000576","219011344069620",31.19,11.70,0,320.41,399.16,92.5,87.3,0.424,654145.4,654145.4,31622,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636742,1784412.00
03/27/2017 13:45,2,2.797,ACTIVE,213.74,346.26,59.944,1490636704,"274151322000087","219011344069620",30.20,35.80,0,331.53,379.92,85.5,80.6,0.323,852488.2,852488.2,31977,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490636742,1784413.00
03/27/2017 14:00,2,3.271,ACTIVE,216.45,353.77,59.949,1490637603,"201051344000645","219011344069620",30.95,13.30,0,335.44,396.75,102.6,97.1,0.460,653285.0,653285.0,31660,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637605,1784414.00
03/27/2017 14:00,2,3.125,ACTIVE,214.19,348.06,59.986,1490637603,"274151322000085","219011344069620",29.54,24.50,0,334.24,379.02,93.4,88.2,0.349,878391.4,878391.4,31667,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637605,1784415.00
03/27/2017 14:00,2,3.258,ACTIVE,216.22,354.97,59.986,1490637603,"201051344000633","219011344069620",30.95,15.50,0,335.14,397.96,102.1,96.7,0.477,639739.8,639739.8,32198,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637606,1784416.00
03/27/2017 14:00,2,3.277,ACTIVE,216.45,354.97,59.949,1490637603,"201051344000469","219011344069620",31.15,11.30,0,335.44,397.05,103.3,97.8,0.482,642378.7,642378.7,32158,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637607,1784417.00
03/27/2017 14:00,2,3.334,ACTIVE,215.09,352.27,59.965,1490637603,"201051344000646","219011344069620",30.63,19.30,0,336.04,393.45,103.4,97.9,0.486,636247.0,636247.0,32061,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637608,1784418.00
03/27/2017 14:00,2,3.189,ACTIVE,214.19,348.06,59.954,1490637603,"274151322000052","219011344069620",30.08,28.80,0,333.93,379.02,97.1,91.8,0.380,909243.4,909243.4,31434,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637609,1784419.00
03/27/2017 14:00,2,3.385,ACTIVE,215.77,352.57,59.959,1490637603,"201051344000585","219011344069620",30.87,17.50,0,337.54,388.64,105.9,100.3,0.486,646834.1,646834.1,32220,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637610,1784420.00
03/27/2017 14:00,2,3.281,ACTIVE,214.87,350.77,59.933,1490637603,"201051344001230","219011344069620",31.03,16.70,0,334.54,392.25,103.0,97.5,0.477,640550.1,640550.1,31937,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637611,1784421.00
03/27/2017 14:00,2,3.336,ACTIVE,216.00,353.47,59.959,1490637603,"201051344000582","219011344069620",30.57,15.50,0,336.04,390.74,103.3,97.8,0.468,630608.4,630608.4,32135,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637612,1784422.00
03/27/2017 14:00,2,3.322,ACTIVE,214.87,351.37,59.959,1490637603,"201051344000955","219011344069620",30.85,19.00,0,335.14,384.13,103.8,98.3,0.486,648618.6,648618.6,32024,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637613,1784423.00
03/27/2017 14:00,2,2.098,ACTIVE,214.19,434.93,59.954,1490637603,"274151322000094","219011344069620",40.89,27.00,0,406.07,482.72,87.0,82.1,0.331,741872.5,741872.5,32746,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637614,1784424.00
03/27/2017 14:00,2,3.268,ACTIVE,216.67,354.07,59.959,1490637603,"201051344000579","219011344069620",30.91,17.00,0,336.04,399.16,102.3,96.8,0.477,659902.5,659902.5,31989,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637614,1784425.00
03/27/2017 14:00,2,3.338,ACTIVE,214.87,351.97,59.949,1490637603,"201051344000890","219011344069620",30.93,18.30,0,336.04,386.83,104.6,99.1,0.477,642423.7,642423.7,32143,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637615,1784426.00
03/27/2017 14:00,2,3.326,ACTIVE,215.54,353.17,59.991,1490637603,"201051344000438","219011344069620",30.91,18.00,0,338.44,387.74,104.1,98.6,0.482,645322.7,645322.7,32116,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637616,1784427.00
03/27/2017 14:00,2,3.303,ACTIVE,215.32,357.98,59.959,1490637603,"201051344000417","219011344069620",20.16,17.30,0,320.71,392.25,67.5,63.2,0.566,615905.0,615905.0,32425,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637618,1784428.00
03/27/2017 14:00,2,3.105,ACTIVE,213.96,344.76,59.954,1490637603,"274151322000083","219011344069620",30.47,27.00,0,333.93,379.62,95.8,90.6,0.371,900189.4,900189.4,31491,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637619,1784429.00
03/27/2017 14:00,2,3.332,ACTIVE,214.64,354.07,59.954,1490637603,"274151322000076","219011344069620",30.59,28.00,0,334.24,374.81,103.2,97.7,0.402,959083.3,959083.3,31601,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637620,1784430.00
03/27/2017 14:00,2,3.275,ACTIVE,215.54,352.87,59.949,1490637603,"201051344000868","219011344069620",30.77,12.30,0,337.84,388.94,102.1,96.6,0.464,641079.4,641079.4,32188,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637620,1784431.00
03/27/2017 14:00,2,3.287,ACTIVE,213.96,347.16,59.959,1490637603,"274151322000095","219011344069620",30.77,27.50,0,334.24,374.51,102.3,96.9,0.384,949942.5,949942.5,31720,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637621,1784432.00
03/27/2017 14:00,2,3.289,ACTIVE,216.22,360.08,59.959,1490637603,"201051344000988","219011344069620",20.24,11.00,0,324.92,396.75,67.4,63.2,0.557,590860.2,590860.2,32227,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637622,1784433.00
03/27/2017 14:00,2,3.342,ACTIVE,215.54,351.37,59.949,1490637603,"201051344001025","219011344069620",31.07,17.80,0,337.24,388.34,105.1,99.5,0.477,644475.2,644475.2,32304,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637623,1784434.00
03/27/2017 14:00,2,3.229,ACTIVE,216.22,353.47,59.954,1490637603,"201051344000458","219011344069620",30.97,15.30,0,339.04,388.64,101.3,95.8,0.477,653303.7,653303.7,31815,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637624,1784435.00
03/27/2017 14:00,2,3.238,ACTIVE,216.90,355.88,59.954,1490637603,"201051344000853","219011344069620",31.15,13.70,0,339.34,390.14,102.2,96.7,0.473,653541.0,653541.0,31656,0,0,0,L,1122011218,0,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637625,1784436.00
03/27/2017 14:00,2,3.314,ACTIVE,215.09,352.57,59.954,1490637603,"201051344000685","219011344069620",30.77,16.30,0,336.94,388.04,103.3,97.8,0.486,645502.2,645502.2,32001,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637626,1784437.00
03/27/2017 14:00,2,3.301,ACTIVE,215.77,353.17,59.954,1490637603,"201051344000917","219011344069620",30.75,15.80,0,336.94,388.64,102.8,97.3,0.477,642203.2,642203.2,31985,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637627,1784438.00
03/27/2017 14:00,2,3.273,ACTIVE,215.09,351.67,59.949,1490637603,"201051344001145","219011344069620",30.83,15.00,0,337.84,387.74,102.2,96.8,0.468,650014.9,650014.9,31833,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637628,1784439.00
03/27/2017 14:00,2,3.373,ACTIVE,216.00,352.57,59.959,1490637603,"201051344000651","219011344069620",30.47,15.30,0,338.44,388.64,104.1,98.6,0.473,638646.5,638646.5,32192,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637629,1784440.00
03/27/2017 14:00,2,3.080,ACTIVE,213.96,355.28,59.928,1490637603,"274151322000088","219011344069620",29.72,25.50,0,333.93,380.22,92.7,87.5,0.349,862355.6,862355.6,31708,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637629,1784441.00
03/27/2017 14:00,2,2.031,ACTIVE,214.87,441.54,59.975,1490637603,"274151322000068","219011344069620",41.55,30.30,0,410.28,479.11,85.7,80.7,0.318,742358.2,742358.2,32672,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637630,1784442.00
03/27/2017 14:00,2,3.320,ACTIVE,215.32,352.27,59.938,1490637603,"201051344001135","219011344069620",30.43,17.00,0,337.54,388.04,102.4,96.9,0.473,634538.5,634538.5,32207,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637631,1784443.00
03/27/2017 14:00,2,3.227,ACTIVE,215.32,353.47,59.954,1490637603,"201051344000594","219011344069620",30.87,18.30,0,336.94,389.84,100.9,95.5,0.455,655009.8,655009.8,32062,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637632,1784444.00
03/27/2017 14:00,2,3.336,ACTIVE,215.77,352.57,59.944,1490637603,"201051344001203","219011344069620",30.71,17.00,0,337.84,389.54,103.8,98.3,0.477,642988.2,642988.2,32263,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637633,1784445.00
03/27/2017 14:00,2,3.086,ACTIVE,213.96,348.06,59.938,1490637603,"274151322000054","219011344069620",29.52,26.30,0,333.63,372.41,92.2,87.0,0.354,880834.2,880834.2,31606,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637634,1784446.00
03/27/2017 14:00,2,3.213,ACTIVE,216.00,352.57,59.959,1490637603,"201051344000867","219011344069620",30.71,15.00,0,337.54,388.64,100.0,94.6,0.455,640171.4,640171.4,32223,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637635,1784447.00
03/27/2017 14:00,2,3.252,ACTIVE,215.54,352.57,59.944,1490637603,"201051344001093","219011344069620",31.09,16.30,0,337.84,389.24,102.4,96.9,0.460,641908.3,641908.3,32080,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637636,1784448.00
03/27/2017 14:00,2,3.129,ACTIVE,215.77,353.47,59.954,1490637603,"201051344000900","219011344069620",31.35,12.00,0,338.44,389.24,99.4,94.0,0.455,661280.2,661280.2,31571,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637637,1784449.00
03/27/2017 14:00,2,3.137,ACTIVE,215.77,351.67,59.944,1490637603,"201051344000648","219011344069620",31.07,12.70,0,339.04,388.34,98.8,93.4,0.455,650968.5,650968.5,31639,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637638,1784450.00
03/27/2017 14:00,2,3.178,ACTIVE,216.00,353.47,59.959,1490637603,"201051344000569","219011344069620",31.17,14.00,0,339.04,388.94,100.4,94.9,0.464,663452.4,663452.4,31551,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637639,1784451.00
03/27/2017 14:00,2,3.162,ACTIVE,216.22,354.07,60.002,1490637603,"201051344000983","219011344069620",31.21,13.30,0,337.84,389.24,100.0,94.6,0.468,654217.4,654217.4,31747,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637640,1784452.00
03/27/2017 14:00,2,3.205,ACTIVE,216.22,353.17,59.959,1490637603,"201051344001158","219011344069620",30.57,14.00,0,338.74,389.54,99.2,93.8,0.464,640211.0,640211.0,32100,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637641,1784453.00
03/27/2017 14:00,2,3.131,ACTIVE,216.45,353.17,59.949,1490637603,"201051344000576","219011344069620",31.27,11.70,0,338.74,388.94,99.1,93.7,0.455,654168.9,654168.9,31623,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637642,1784454.00
03/27/2017 14:00,2,3.031,ACTIVE,214.19,356.18,59.949,1490637603,"274151322000087","219011344069620",30.02,37.50,0,331.83,371.81,92.2,87.1,0.336,852509.8,852509.8,31978,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490637642,1784455.00
03/27/2017 14:15,2,3.561,ACTIVE,216.90,356.78,60.007,1490638503,"201051344000645","219011344069620",31.01,13.70,0,339.65,382.93,111.8,106.0,0.491,653310.2,653310.2,31661,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638504,1784456.00
03/27/2017 14:15,2,3.420,ACTIVE,213.51,356.18,59.991,1490638503,"274151322000085","219011344069620",29.54,24.80,0,334.54,368.20,102.3,96.9,0.398,878414.1,878414.1,31668,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638505,1784457.00
03/27/2017 14:15,2,3.527,ACTIVE,216.45,356.48,60.012,1490638503,"201051344000633","219011344069620",31.21,16.00,0,338.44,382.93,111.4,105.6,0.513,639764.9,639764.9,32199,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638506,1784458.00
03/27/2017 14:15,2,3.580,ACTIVE,216.90,357.68,60.002,1490638503,"201051344000469","219011344069620",31.21,11.00,0,338.14,384.13,113.2,107.3,0.539,642404.2,642404.2,32159,0,0,0,L,1122011218,0,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638507,1784459.00
03/27/2017 14:15,2,3.689,ACTIVE,215.54,355.88,59.991,1490638503,"201051344000646","219011344069620",30.75,19.30,0,336.94,383.23,114.9,108.9,0.548,636272.6,636272.6,32062,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638508,1784460.00
03/27/2017 14:15,2,3.484,ACTIVE,213.29,348.66,59.991,1490638503,"274151322000052","219011344069620",30.28,29.30,0,333.63,369.40,106.8,101.2,0.415,909267.2,909267.2,31435,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638509,1784461.00
03/27/2017 14:15,2,3.766,ACTIVE,216.45,357.38,60.028,1490638503,"201051344000585","219011344069620",30.83,17.30,0,337.84,385.33,117.6,111.6,0.544,646860.4,646860.4,32221,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638510,1784462.00
03/27/2017 14:15,2,3.643,ACTIVE,215.32,353.47,60.007,1490638503,"201051344001230","219011344069620",30.95,17.00,0,334.84,380.52,114.2,108.3,0.530,640575.7,640575.7,31938,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638510,1784463.00
03/27/2017 14:15,2,3.684,ACTIVE,216.67,356.48,59.991,1490638503,"201051344000582","219011344069620",30.63,15.30,0,338.44,384.73,114.3,108.4,0.508,630634.1,630634.1,32136,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638511,1784464.00
03/27/2017 14:15,2,3.664,ACTIVE,215.54,354.37,59.991,1490638503,"201051344000955","219011344069620",31.07,18.70,0,336.64,380.52,115.3,109.3,0.539,648644.5,648644.5,32025,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638512,1784465.00
03/27/2017 14:15,2,2.232,ACTIVE,213.51,452.96,59.981,1490638503,"274151322000094","219011344069620",41.87,27.80,0,413.59,472.50,94.3,89.1,0.367,741893.8,741893.8,32747,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638513,1784466.00
03/27/2017 14:15,2,3.553,ACTIVE,217.13,357.08,59.981,1490638503,"201051344000579","219011344069620",30.93,17.00,0,338.74,383.53,111.3,105.5,0.530,659927.9,659927.9,31990,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638514,1784467.00
03/27/2017 14:15,2,3.672,ACTIVE,215.54,353.77,59.981,1490638503,"201051344000890","219011344069620",31.07,18.70,0,336.64,382.93,115.6,109.6,0.526,642449.8,642449.8,32144,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638515,1784468.00
03/27/2017 14:15,2,3.695,ACTIVE,214.64,353.17,59.991,1490638503,"201051344000438","219011344069620",30.65,18.30,0,338.14,384.13,114.6,108.7,0.535,645348.6,645348.6,32117,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638516,1784469.00
03/27/2017 14:15,2,3.633,ACTIVE,214.87,359.78,59.996,1490638503,"201051344000417","219011344069620",20.22,16.70,0,334.84,397.35,74.5,69.9,0.628,615921.7,615921.7,32426,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638517,1784470.00
03/27/2017 14:15,2,3.443,ACTIVE,212.38,343.55,59.996,1490638503,"274151322000083","219011344069620",30.14,28.50,0,333.93,369.70,105.1,99.5,0.415,900213.1,900213.1,31492,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638518,1784471.00
03/27/2017 14:15,2,3.607,ACTIVE,213.51,345.66,59.965,1490638503,"274151322000076","219011344069620",30.99,28.30,0,334.84,371.81,113.2,107.4,0.442,959108.9,959108.9,31602,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638519,1784472.00
03/27/2017 14:15,2,3.488,ACTIVE,215.54,353.77,59.991,1490638503,"201051344000868","219011344069620",31.33,12.30,0,339.04,384.13,110.7,104.9,0.508,641104.8,641104.8,32189,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638519,1784473.00
03/27/2017 14:15,2,3.590,ACTIVE,212.61,357.08,59.975,1490638503,"274151322000095","219011344069620",30.83,26.80,0,333.33,370.90,112.1,106.2,0.424,949967.9,949967.9,31721,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638520,1784474.00
03/27/2017 14:15,2,3.516,ACTIVE,216.45,363.39,60.023,1490638503,"201051344000988","219011344069620",20.46,11.00,0,333.63,396.75,72.9,68.5,0.605,590876.7,590876.7,32228,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638521,1784475.00
03/27/2017 14:15,2,3.684,ACTIVE,216.00,354.67,59.954,1490638503,"201051344001025","219011344069620",30.95,17.30,0,337.54,383.83,115.5,109.5,0.526,644501.5,644501.5,32305,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638522,1784476.00
03/27/2017 14:15,2,3.504,ACTIVE,216.45,354.07,59.991,1490638503,"201051344000458","219011344069620",30.85,15.30,0,339.65,383.53,109.5,103.8,0.530,653329.0,653329.0,31816,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638523,1784477.00
03/27/2017 14:15,2,3.486,ACTIVE,216.90,357.08,59.986,1490638503,"201051344000853","219011344069620",31.35,13.30,0,339.65,383.53,110.7,104.9,0.521,653566.6,653566.6,31657,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638524,1784478.00
03/27/2017 14:15,2,3.629,ACTIVE,215.54,355.58,59.991,1490638503,"201051344000685","219011344069620",30.73,16.30,0,337.84,384.13,112.9,107.0,0.544,645528.1,645528.1,32002,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638525,1784479.00
03/27/2017 14:15,2,3.578,ACTIVE,216.22,354.97,59.996,1490638503,"201051344000917","219011344069620",30.99,15.80,0,336.64,384.43,112.4,106.6,0.526,642229.0,642229.0,31986,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638526,1784480.00
03/27/2017 14:15,2,3.574,ACTIVE,215.54,354.07,59.991,1490638503,"201051344001145","219011344069620",30.85,15.00,0,338.74,383.83,111.7,105.9,0.517,650040.5,650040.5,31834,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638527,1784481.00
03/27/2017 14:15,2,3.645,ACTIVE,216.22,355.28,59.986,1490638503,"201051344000651","219011344069620",30.91,15.30,0,338.14,384.73,114.2,108.3,0.517,638672.7,638672.7,32193,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638528,1784482.00
03/27/2017 14:15,2,3.289,ACTIVE,212.83,356.48,59.986,1490638503,"274151322000088","219011344069620",30.20,26.30,0,333.93,368.50,100.5,95.1,0.376,862378.6,862378.6,31709,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638529,1784483.00
03/27/2017 14:15,2,2.205,ACTIVE,213.96,445.15,59.991,1490638503,"274151322000068","219011344069620",41.81,31.80,0,415.39,485.72,93.1,87.9,0.345,742379.5,742379.5,32673,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638530,1784484.00
03/27/2017 14:15,2,3.590,ACTIVE,215.77,353.17,60.002,1490638503,"201051344001135","219011344069620",30.97,16.30,0,337.84,383.83,112.6,106.7,0.526,634564.3,634564.3,32208,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638530,1784485.00
03/27/2017 14:15,2,3.482,ACTIVE,215.54,353.47,59.981,1490638503,"201051344000594","219011344069620",31.15,19.00,0,333.93,383.83,109.9,104.1,0.504,655035.2,655035.2,32063,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638531,1784486.00
03/27/2017 14:15,2,3.654,ACTIVE,216.22,355.88,59.981,1490638503,"201051344001203","219011344069620",30.79,17.00,0,339.04,385.03,114.0,108.1,0.535,643014.4,643014.4,32264,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638532,1784487.00
03/27/2017 14:15,2,3.328,ACTIVE,212.83,350.77,59.991,1490638503,"274151322000054","219011344069620",29.80,25.50,0,333.63,369.10,100.4,95.0,0.384,880857.3,880857.3,31607,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638533,1784488.00
03/27/2017 14:15,2,3.494,ACTIVE,216.22,353.77,59.986,1490638503,"201051344000867","219011344069620",30.95,14.70,0,339.04,383.23,109.5,103.8,0.499,640196.6,640196.6,32224,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638534,1784489.00
03/27/2017 14:15,2,3.564,ACTIVE,216.00,354.97,59.991,1490638503,"201051344001093","219011344069620",31.25,16.30,0,337.84,384.43,112.8,107.0,0.508,641934.2,641934.2,32081,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638535,1784490.00
03/27/2017 14:15,2,3.457,ACTIVE,216.22,354.37,59.991,1490638503,"201051344000900","219011344069620",31.29,12.00,0,338.74,383.83,109.6,103.8,0.504,661305.4,661305.4,31572,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638536,1784491.00
03/27/2017 14:15,2,3.451,ACTIVE,216.45,354.37,59.986,1490638503,"201051344000648","219011344069620",31.05,13.30,0,339.04,383.23,108.6,102.9,0.504,650993.5,650993.5,31640,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638537,1784492.00
03/27/2017 14:15,2,3.469,ACTIVE,216.45,354.07,59.986,1490638503,"201051344000569","219011344069620",31.61,14.30,0,339.04,383.83,111.0,105.2,0.513,663477.9,663477.9,31552,0,0,0,L,1122011218,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638538,1784493.00
03/27/2017 14:15,2,3.475,ACTIVE,216.67,354.37,60.002,1490638503,"201051344000983","219011344069620",31.43,13.70,0,339.04,384.13,110.7,104.9,0.526,654242.8,654242.8,31748,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638539,1784494.00
03/27/2017 14:15,2,3.510,ACTIVE,216.90,354.07,60.012,1490638503,"201051344001158","219011344069620",30.89,14.30,0,339.04,383.53,109.8,104.1,0.513,640236.2,640236.2,32101,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638540,1784495.00
03/27/2017 14:15,2,3.490,ACTIVE,216.90,354.37,59.965,1490638503,"201051344000576","219011344069620",31.17,12.30,0,339.04,383.23,110.2,104.4,0.508,654194.1,654194.1,31624,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638541,1784496.00
03/27/2017 14:15,2,3.303,ACTIVE,213.29,353.17,59.975,1490638503,"274151322000087","219011344069620",30.38,38.00,0,333.63,367.90,101.7,96.2,0.362,852533.1,852533.1,31979,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490638542,1784497.00
03/27/2017 14:30,2,3.744,ACTIVE,217.13,357.08,60.018,1490639404,"201051344000645","219011344069620",30.43,14.30,0,339.04,394.95,115.4,109.5,0.504,653339.9,653339.9,31662,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639405,1784498.00
03/27/2017 14:30,2,3.393,ACTIVE,213.29,351.07,60.012,1490639404,"274151322000085","219011344069620",29.42,25.50,0,333.93,376.62,100.9,95.5,0.393,878440.8,878440.8,31669,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639406,1784499.00
03/27/2017 14:30,2,3.648,ACTIVE,216.67,356.48,60.007,1490639404,"201051344000633","219011344069620",30.89,16.30,0,337.54,395.25,114.1,108.2,0.526,639794.5,639794.5,32200,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639407,1784500.00
03/27/2017 14:30,2,3.695,ACTIVE,217.35,357.98,60.012,1490639404,"201051344000469","219011344069620",30.89,11.70,0,337.84,396.45,115.6,109.7,0.552,642434.2,642434.2,32160,0,0,0,L,1122011218,0,122.91,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639407,1784501.00
03/27/2017 14:30,2,3.662,ACTIVE,215.54,354.37,60.012,1490639404,"201051344000646","219011344069620",30.59,19.30,0,337.84,397.05,113.4,107.6,0.521,636302.7,636302.7,32063,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639408,1784502.00
03/27/2017 14:30,2,3.428,ACTIVE,213.29,357.08,60.018,1490639404,"274151322000052","219011344069620",30.12,30.00,0,333.03,379.02,104.6,99.0,0.407,909295.2,909295.2,31436,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639409,1784503.00
03/27/2017 14:30,2,3.742,ACTIVE,216.45,355.58,60.018,1490639404,"201051344000585","219011344069620",30.81,17.50,0,337.84,395.55,116.8,110.8,0.548,646891.2,646891.2,32222,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639410,1784504.00
03/27/2017 14:30,2,3.648,ACTIVE,215.32,353.77,60.018,1490639404,"201051344001230","219011344069620",30.69,17.50,0,335.44,395.25,113.5,107.6,0.526,640605.6,640605.6,31939,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639411,1784505.00
03/27/2017 14:30,2,3.660,ACTIVE,216.67,355.58,60.007,1490639404,"201051344000582","219011344069620",30.65,15.00,0,338.14,396.45,113.6,107.7,0.513,630664.1,630664.1,32137,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639412,1784506.00
03/27/2017 14:30,2,3.711,ACTIVE,215.54,354.37,60.007,1490639404,"201051344000955","219011344069620",30.26,18.30,0,336.34,396.45,113.7,107.8,0.539,648674.7,648674.7,32026,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639413,1784507.00
03/27/2017 14:30,2,2.258,ACTIVE,213.29,446.05,60.002,1490639404,"274151322000094","219011344069620",41.31,28.50,0,417.19,472.50,94.4,89.2,0.362,741918.9,741918.9,32748,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639414,1784508.00
03/27/2017 14:30,2,3.676,ACTIVE,217.13,354.97,60.012,1490639404,"201051344000579","219011344069620",30.69,17.50,0,338.74,395.25,114.2,108.3,0.535,659957.6,659957.6,31991,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639415,1784509.00
03/27/2017 14:30,2,3.695,ACTIVE,215.32,354.97,60.007,1490639404,"201051344000890","219011344069620",30.75,19.00,0,336.64,396.45,115.2,109.2,0.526,642480.2,642480.2,32145,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639416,1784510.00
03/27/2017 14:30,2,3.699,ACTIVE,216.00,354.67,59.975,1490639404,"201051344000438","219011344069620",30.57,18.70,0,337.84,396.75,114.6,108.7,0.535,645378.9,645378.9,32118,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639417,1784511.00
03/27/2017 14:30,2,3.689,ACTIVE,215.77,360.99,60.002,1490639404,"201051344000417","219011344069620",19.94,18.00,0,319.21,397.05,74.6,70.0,0.614,615941.1,615941.1,32427,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639417,1784512.00
