ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 14:30,2,3.447,ACTIVE,213.06,346.86,60.007,1490639404,"274151322000083","219011344069620",29.94,27.80,0,333.03,378.12,104.6,99.0,0.415,900241.0,900241.0,31493,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639418,1784513.00
03/27/2017 14:30,2,3.646,ACTIVE,213.96,351.37,60.007,1490639404,"274151322000076","219011344069620",30.59,29.00,0,334.24,381.42,113.0,107.1,0.442,959139.0,959139.0,31603,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639419,1784514.00
03/27/2017 14:30,2,3.674,ACTIVE,216.22,354.97,60.018,1490639404,"201051344000868","219011344069620",30.75,13.30,0,337.24,394.95,114.4,108.5,0.521,641134.6,641134.6,32190,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639420,1784515.00
03/27/2017 14:30,2,3.627,ACTIVE,213.29,342.95,60.012,1490639404,"274151322000095","219011344069620",30.69,28.00,0,332.73,381.12,112.8,106.9,0.415,949997.8,949997.8,31722,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639421,1784516.00
03/27/2017 14:30,2,3.672,ACTIVE,216.90,365.19,60.007,1490639404,"201051344000988","219011344069620",20.30,12.00,0,321.61,397.96,75.5,71.0,0.632,590896.3,590896.3,32229,0,0,0,L,1122011218,0,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639422,1784517.00
03/27/2017 14:30,2,3.785,ACTIVE,215.77,354.67,59.996,1490639404,"201051344001025","219011344069620",30.89,17.30,0,338.74,396.75,118.4,112.4,0.544,644532.4,644532.4,32306,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639423,1784518.00
03/27/2017 14:30,2,3.621,ACTIVE,216.90,354.97,60.012,1490639404,"201051344000458","219011344069620",31.03,15.50,0,338.74,394.95,113.8,108.0,0.539,653358.7,653358.7,31817,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639424,1784519.00
03/27/2017 14:30,2,3.660,ACTIVE,217.13,356.18,60.039,1490639404,"201051344000853","219011344069620",31.07,14.30,0,339.34,398.86,115.2,109.3,0.530,653596.6,653596.6,31658,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639425,1784520.00
03/27/2017 14:30,2,3.748,ACTIVE,215.54,354.97,60.018,1490639404,"201051344000685","219011344069620",30.42,17.00,0,338.14,396.15,115.4,109.5,0.552,645558.3,645558.3,32003,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639426,1784521.00
03/27/2017 14:30,2,3.701,ACTIVE,216.45,356.48,60.012,1490639404,"201051344000917","219011344069620",30.73,16.70,0,337.24,395.25,115.2,109.3,0.535,642259.1,642259.1,31987,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639427,1784522.00
03/27/2017 14:30,2,3.670,ACTIVE,215.77,357.08,60.018,1490639404,"201051344001145","219011344069620",30.81,15.80,0,338.74,396.15,114.6,108.7,0.539,650070.5,650070.5,31835,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639428,1784523.00
03/27/2017 14:30,2,3.795,ACTIVE,216.45,354.07,60.007,1490639404,"201051344000651","219011344069620",30.61,15.80,0,337.24,396.15,117.7,111.6,0.539,638703.4,638703.4,32194,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639428,1784524.00
03/27/2017 14:30,2,3.469,ACTIVE,213.51,352.57,60.007,1490639404,"274151322000088","219011344069620",29.80,26.30,0,332.73,377.82,104.6,99.0,0.393,862405.8,862405.8,31710,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639429,1784525.00
03/27/2017 14:30,2,2.387,ACTIVE,214.19,431.62,60.007,1490639404,"274151322000068","219011344069620",40.51,32.20,0,418.39,472.20,97.7,92.4,0.367,742404.7,742404.7,32674,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639430,1784526.00
03/27/2017 14:30,2,3.814,ACTIVE,216.22,355.88,60.012,1490639404,"201051344001135","219011344069620",30.55,15.80,0,338.74,396.45,118.0,111.9,0.548,634594.5,634594.5,32209,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639431,1784527.00
03/27/2017 14:30,2,3.812,ACTIVE,216.00,354.97,60.018,1490639404,"201051344000594","219011344069620",30.57,19.50,0,337.24,395.85,118.1,112.0,0.548,655065.0,655065.0,32064,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639432,1784528.00
03/27/2017 14:30,2,3.910,ACTIVE,216.45,356.18,60.034,1490639404,"201051344001203","219011344069620",30.45,17.80,0,338.44,395.55,120.6,114.5,0.583,643045.0,643045.0,32265,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639433,1784529.00
03/27/2017 14:30,2,3.570,ACTIVE,213.29,348.06,60.012,1490639404,"274151322000054","219011344069620",29.60,25.80,0,333.03,378.12,107.0,101.4,0.411,880884.4,880884.4,31608,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639434,1784530.00
03/27/2017 14:30,2,3.873,ACTIVE,216.67,354.97,60.044,1490639404,"201051344000867","219011344069620",30.59,16.00,0,338.44,394.05,120.0,113.9,0.548,640226.3,640226.3,32225,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639435,1784531.00
03/27/2017 14:30,2,3.889,ACTIVE,216.22,356.18,60.023,1490639404,"201051344001093","219011344069620",30.55,16.00,0,338.14,394.95,120.4,114.3,0.539,641964.5,641964.5,32082,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639436,1784532.00
03/27/2017 14:30,2,3.863,ACTIVE,216.90,357.38,60.012,1490639404,"201051344000900","219011344069620",30.99,13.30,0,338.14,395.25,121.3,115.1,0.539,661335.1,661335.1,31573,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639437,1784533.00
03/27/2017 14:30,2,3.832,ACTIVE,217.13,357.08,60.002,1490639404,"201051344000648","219011344069620",31.01,14.00,0,338.14,394.65,120.4,114.3,0.557,651022.8,651022.8,31641,0,0,0,L,1122011218,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639438,1784534.00
03/27/2017 14:30,2,3.910,ACTIVE,217.35,357.98,60.018,1490639404,"201051344000569","219011344069620",31.15,15.50,0,338.44,395.25,123.4,117.1,0.575,663507.9,663507.9,31553,0,0,0,L,1122011218,0,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639438,1784535.00
03/27/2017 14:30,2,3.906,ACTIVE,217.35,357.68,59.981,1490639404,"201051344000983","219011344069620",31.23,14.00,0,338.14,395.55,123.7,117.4,0.583,654272.6,654272.6,31749,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639439,1784536.00
03/27/2017 14:30,2,3.947,ACTIVE,217.35,357.68,60.012,1490639404,"201051344001158","219011344069620",30.65,14.70,0,338.44,395.55,122.5,116.3,0.575,640265.8,640265.8,32102,0,0,0,L,1122011218,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639440,1784537.00
03/27/2017 14:30,2,3.936,ACTIVE,217.58,357.38,59.981,1490639404,"201051344000576","219011344069620",30.93,13.30,0,338.74,395.25,123.2,117.0,0.566,654223.8,654223.8,31625,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639441,1784538.00
03/27/2017 14:30,2,3.709,ACTIVE,213.74,346.86,60.012,1490639404,"274151322000087","219011344069620",30.12,38.20,0,332.43,377.22,113.1,107.3,0.415,852560.5,852560.5,31980,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490639442,1784539.00
03/27/2017 14:45,2,3.855,ACTIVE,217.58,357.68,59.981,1490640304,"201051344000645","219011344069620",30.97,14.00,0,332.43,385.03,120.9,114.8,0.548,653364.7,653364.7,31663,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640305,1784540.00
03/27/2017 14:45,2,3.609,ACTIVE,213.96,353.47,59.959,1490640304,"274151322000085","219011344069620",29.52,24.50,0,333.93,367.90,107.8,102.2,0.398,878463.1,878463.1,31670,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640306,1784541.00
03/27/2017 14:45,2,3.861,ACTIVE,216.90,356.78,59.965,1490640304,"201051344000633","219011344069620",30.87,16.30,0,331.53,385.33,120.8,114.6,0.579,639819.3,639819.3,32201,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640307,1784542.00
03/27/2017 14:45,2,3.885,ACTIVE,217.58,357.08,59.959,1490640304,"201051344000469","219011344069620",31.19,11.70,0,334.84,386.23,122.8,116.6,0.570,642459.4,642459.4,32161,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640308,1784543.00
03/27/2017 14:45,2,3.955,ACTIVE,215.54,355.58,59.965,1490640304,"201051344000646","219011344069620",30.79,19.50,0,336.64,386.53,123.4,117.2,0.579,636328.0,636328.0,32064,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640309,1784544.00
03/27/2017 14:45,2,3.715,ACTIVE,213.74,346.86,59.965,1490640304,"274151322000052","219011344069620",30.34,28.80,0,333.63,370.00,114.1,108.2,0.451,909318.6,909318.6,31437,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640310,1784545.00
03/27/2017 14:45,2,4.033,ACTIVE,216.45,356.18,59.959,1490640304,"201051344000585","219011344069620",31.11,17.00,0,337.84,386.53,127.1,120.7,0.583,646917.3,646917.3,32223,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640311,1784546.00
03/27/2017 14:45,2,3.938,ACTIVE,215.54,354.07,59.959,1490640304,"201051344001230","219011344069620",30.97,16.70,0,334.84,383.53,123.5,117.2,0.570,640630.9,640630.9,31940,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640311,1784547.00
03/27/2017 14:45,2,3.980,ACTIVE,216.67,357.08,59.959,1490640304,"201051344000582","219011344069620",30.71,15.50,0,339.34,386.53,123.8,117.6,0.557,630689.5,630689.5,32138,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640312,1784548.00
03/27/2017 14:45,2,3.975,ACTIVE,215.54,355.58,59.959,1490640304,"201051344000955","219011344069620",30.85,17.80,0,336.04,385.03,124.2,118.0,0.588,648700.2,648700.2,32027,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640313,1784549.00
03/27/2017 14:45,2,2.436,ACTIVE,213.96,443.64,59.970,1490640304,"274151322000094","219011344069620",41.59,28.30,0,417.19,486.02,101.9,96.4,0.393,741939.8,741939.8,32749,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640314,1784550.00
03/27/2017 14:45,2,3.871,ACTIVE,217.35,357.68,59.965,1490640304,"201051344000579","219011344069620",31.05,17.00,0,333.33,385.33,121.7,115.5,0.570,659982.6,659982.6,31992,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640315,1784551.00
03/27/2017 14:45,2,3.986,ACTIVE,215.54,354.67,59.970,1490640304,"201051344000890","219011344069620",31.03,19.00,0,336.64,386.23,125.3,119.0,0.570,642505.9,642505.9,32146,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640316,1784552.00
03/27/2017 14:45,2,3.988,ACTIVE,216.00,356.48,60.002,1490640304,"201051344000438","219011344069620",30.91,17.50,0,338.14,385.63,124.9,118.6,0.579,645404.5,645404.5,32119,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640317,1784553.00
03/27/2017 14:45,2,3.965,ACTIVE,216.00,351.37,59.975,1490640304,"201051344000417","219011344069620",20.18,17.30,0,321.91,397.05,81.0,76.3,0.380,615957.6,615957.6,32428,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640318,1784554.00
03/27/2017 14:45,2,3.748,ACTIVE,213.74,354.07,59.975,1490640304,"274151322000083","219011344069620",30.16,28.30,0,333.63,369.70,114.5,108.6,0.451,900264.3,900264.3,31494,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640319,1784555.00
03/27/2017 14:45,2,3.939,ACTIVE,214.64,350.47,59.959,1490640304,"274151322000076","219011344069620",30.97,28.30,0,334.24,371.81,123.4,117.2,0.477,959164.1,959164.1,31604,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640320,1784556.00
03/27/2017 14:45,2,3.879,ACTIVE,216.67,354.97,59.965,1490640304,"201051344000868","219011344069620",30.99,12.30,0,328.52,385.93,121.7,115.6,0.557,641159.7,641159.7,32191,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640321,1784557.00
03/27/2017 14:45,2,3.914,ACTIVE,213.74,349.26,59.959,1490640304,"274151322000095","219011344069620",30.87,26.80,0,333.63,371.51,122.2,116.1,0.464,950022.8,950022.8,31723,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640322,1784558.00
03/27/2017 14:45,2,3.975,ACTIVE,217.13,353.47,59.975,1490640304,"201051344000988","219011344069620",20.00,11.30,0,320.71,397.35,80.5,75.8,0.371,590912.6,590912.6,32230,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640323,1784559.00
03/27/2017 14:45,2,3.951,ACTIVE,216.22,355.58,59.970,1490640304,"201051344001025","219011344069620",31.55,17.00,0,335.74,386.53,126.1,119.8,0.575,644558.5,644558.5,32307,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640324,1784560.00
03/27/2017 14:45,2,3.840,ACTIVE,217.13,355.88,59.986,1490640304,"201051344000458","219011344069620",31.19,15.30,0,333.93,385.63,121.3,115.2,0.570,653383.6,653383.6,31818,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640325,1784561.00
03/27/2017 14:45,2,3.881,ACTIVE,218.03,357.68,59.954,1490640304,"201051344000853","219011344069620",31.23,13.70,0,332.43,385.63,122.8,116.6,0.570,653621.8,653621.8,31659,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640325,1784562.00
03/27/2017 14:45,2,3.957,ACTIVE,215.77,356.18,59.959,1490640304,"201051344000685","219011344069620",31.03,16.30,0,338.14,385.93,124.3,118.1,0.592,645583.9,645583.9,32004,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640326,1784563.00
03/27/2017 14:45,2,3.969,ACTIVE,216.45,356.18,59.938,1490640304,"201051344000917","219011344069620",30.89,16.00,0,337.84,385.93,124.2,118.0,0.579,642284.7,642284.7,31988,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640327,1784564.00
03/27/2017 14:45,2,3.939,ACTIVE,215.77,355.88,59.975,1490640304,"201051344001145","219011344069620",30.93,15.50,0,338.74,385.63,123.4,117.2,0.566,650095.8,650095.8,31836,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640328,1784565.00
03/27/2017 14:45,2,4.031,ACTIVE,216.45,355.58,59.981,1490640304,"201051344000651","219011344069620",30.93,15.00,0,339.04,386.23,126.3,119.9,0.588,638729.3,638729.3,32195,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640329,1784566.00
03/27/2017 14:45,2,3.658,ACTIVE,213.74,352.57,59.965,1490640304,"274151322000088","219011344069620",30.08,25.80,0,333.93,369.10,111.3,105.5,0.407,862428.5,862428.5,31711,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640330,1784567.00
03/27/2017 14:45,2,2.539,ACTIVE,214.64,441.24,59.959,1490640304,"274151322000068","219011344069620",40.65,31.50,0,413.59,485.42,104.9,99.3,0.398,742425.6,742425.6,32675,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640331,1784568.00
03/27/2017 14:45,2,3.986,ACTIVE,216.22,355.88,59.959,1490640304,"201051344001135","219011344069620",30.91,16.30,0,338.74,386.23,124.8,118.6,0.588,634620.1,634620.1,32210,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640332,1784569.00
03/27/2017 14:45,2,3.943,ACTIVE,216.22,355.28,59.944,1490640304,"201051344000594","219011344069620",30.75,19.50,0,330.63,386.23,122.8,116.6,0.561,655090.0,655090.0,32065,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640333,1784570.00
03/27/2017 14:45,2,4.029,ACTIVE,216.45,357.08,59.975,1490640304,"201051344001203","219011344069620",31.03,17.50,0,339.34,386.53,126.6,120.3,0.601,643070.9,643070.9,32266,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640334,1784571.00
03/27/2017 14:45,2,3.711,ACTIVE,213.96,357.08,59.959,1490640304,"274151322000054","219011344069620",29.76,25.00,0,333.03,369.70,111.8,106.0,0.433,880907.1,880907.1,31609,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640335,1784572.00
03/27/2017 14:45,2,3.904,ACTIVE,217.13,355.88,59.970,1490640304,"201051344000867","219011344069620",31.05,16.00,0,330.03,385.33,122.8,116.6,0.561,640251.2,640251.2,32226,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640336,1784573.00
03/27/2017 14:45,2,3.986,ACTIVE,216.45,357.68,59.954,1490640304,"201051344001093","219011344069620",31.07,16.00,0,338.74,385.93,125.4,119.1,0.566,641990.1,641990.1,32083,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640337,1784574.00
03/27/2017 14:45,2,3.873,ACTIVE,217.13,357.08,59.975,1490640304,"201051344000900","219011344069620",31.35,13.00,0,332.13,385.93,123.0,116.8,0.561,661360.0,661360.0,31574,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640338,1784575.00
03/27/2017 14:45,2,3.865,ACTIVE,217.13,356.18,59.965,1490640304,"201051344000648","219011344069620",31.05,14.00,0,334.54,385.63,121.5,115.4,0.561,651047.4,651047.4,31642,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640339,1784576.00
03/27/2017 14:45,2,3.857,ACTIVE,217.35,357.08,59.970,1490640304,"201051344000569","219011344069620",31.71,14.30,0,333.33,385.93,123.9,117.6,0.566,663533.0,663533.0,31554,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640340,1784577.00
03/27/2017 14:45,2,3.924,ACTIVE,217.35,355.58,59.970,1490640304,"201051344000983","219011344069620",31.15,14.00,0,335.44,386.23,123.8,117.6,0.601,654297.7,654297.7,31750,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640340,1784578.00
03/27/2017 14:45,2,3.953,ACTIVE,217.58,359.78,59.965,1490640304,"201051344001158","219011344069620",30.63,14.70,0,331.83,385.93,122.6,116.4,0.575,640290.6,640290.6,32103,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640341,1784579.00
03/27/2017 14:45,2,3.910,ACTIVE,217.80,357.08,59.965,1490640304,"201051344000576","219011344069620",31.09,13.00,0,334.54,385.63,123.1,116.9,0.566,654248.7,654248.7,31626,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640342,1784580.00
03/27/2017 14:45,2,3.674,ACTIVE,213.96,356.48,59.965,1490640304,"274151322000087","219011344069620",30.36,37.80,0,333.33,368.20,112.9,107.1,0.411,852583.4,852583.4,31981,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490640343,1784581.00
03/27/2017 15:00,2,3.717,ACTIVE,217.13,356.78,60.044,1490641203,"201051344000645","219011344069620",30.81,13.70,0,339.34,399.16,116.0,110.0,0.526,653394.1,653394.1,31664,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641204,1784582.00
03/27/2017 15:00,2,3.525,ACTIVE,213.29,345.66,59.996,1490641203,"274151322000085","219011344069620",29.22,25.80,0,333.63,378.72,104.3,98.8,0.402,878489.2,878489.2,31671,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641205,1784583.00
03/27/2017 15:00,2,3.684,ACTIVE,216.67,357.08,60.002,1490641203,"201051344000633","219011344069620",30.85,17.00,0,337.54,398.86,115.1,109.2,0.544,639848.5,639848.5,32202,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641206,1784584.00
03/27/2017 15:00,2,3.656,ACTIVE,217.13,356.48,60.002,1490641203,"201051344000469","219011344069620",31.33,11.70,0,338.14,400.66,116.0,110.1,0.544,642489.1,642489.1,32162,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641207,1784585.00
03/27/2017 15:00,2,3.736,ACTIVE,214.87,354.67,59.996,1490641203,"201051344000646","219011344069620",30.81,19.30,0,336.94,400.06,116.7,110.7,0.552,636357.4,636357.4,32065,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641208,1784586.00
03/27/2017 15:00,2,3.562,ACTIVE,213.06,352.27,59.996,1490641203,"274151322000052","219011344069620",30.06,30.50,0,333.03,381.42,108.4,102.7,0.420,909345.9,909345.9,31438,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641209,1784587.00
03/27/2017 15:00,2,3.834,ACTIVE,215.54,354.37,60.002,1490641203,"201051344000585","219011344069620",30.73,17.80,0,337.24,400.06,119.4,113.3,0.557,646947.6,646947.6,32224,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641210,1784588.00
03/27/2017 15:00,2,3.703,ACTIVE,214.41,351.97,60.007,1490641203,"201051344001230","219011344069620",30.99,17.30,0,336.34,399.46,116.2,110.2,0.544,640660.3,640660.3,31941,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641211,1784589.00
03/27/2017 15:00,2,3.717,ACTIVE,215.54,354.37,59.996,1490641203,"201051344000582","219011344069620",30.87,15.50,0,337.84,400.06,116.4,110.4,0.530,630719.0,630719.0,32139,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641212,1784590.00
03/27/2017 15:00,2,3.730,ACTIVE,214.64,354.07,60.018,1490641203,"201051344000955","219011344069620",30.83,18.30,0,338.14,399.76,116.5,110.5,0.552,648729.7,648729.7,32028,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641212,1784591.00
03/27/2017 15:00,2,2.367,ACTIVE,213.29,435.53,59.996,1490641203,"274151322000094","219011344069620",40.63,28.30,0,413.29,475.20,96.6,91.3,0.371,741964.3,741964.3,32750,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641213,1784592.00
03/27/2017 15:00,2,3.676,ACTIVE,216.90,357.08,59.991,1490641203,"201051344000579","219011344069620",30.71,17.80,0,338.44,400.66,114.3,108.4,0.535,660011.9,660011.9,31993,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641214,1784593.00
03/27/2017 15:00,2,3.787,ACTIVE,214.64,352.57,60.018,1490641203,"201051344000890","219011344069620",30.67,19.00,0,337.84,400.06,117.6,111.6,0.539,642535.7,642535.7,32147,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641215,1784594.00
03/27/2017 15:00,2,3.760,ACTIVE,214.87,353.47,59.996,1490641203,"201051344000438","219011344069620",30.71,18.70,0,338.14,399.76,117.0,111.0,0.544,645434.2,645434.2,32120,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641216,1784595.00
03/27/2017 15:00,2,3.729,ACTIVE,214.87,360.38,60.018,1490641203,"201051344000417","219011344069620",20.10,17.80,0,322.51,396.45,75.9,71.3,0.636,615976.7,615976.7,32429,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641217,1784596.00
03/27/2017 15:00,2,3.518,ACTIVE,213.06,355.28,59.991,1490641203,"274151322000083","219011344069620",30.12,28.00,0,331.53,380.82,107.3,101.6,0.424,900291.5,900291.5,31495,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641218,1784597.00
03/27/2017 15:00,2,3.709,ACTIVE,213.96,359.78,59.996,1490641203,"274151322000076","219011344069620",30.69,28.80,0,334.84,385.33,115.3,109.4,0.446,959193.5,959193.5,31605,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641219,1784598.00
03/27/2017 15:00,2,3.684,ACTIVE,216.00,354.67,59.996,1490641203,"201051344000868","219011344069620",30.71,12.70,0,338.14,397.96,114.7,108.7,0.530,641189.1,641189.1,32192,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641220,1784599.00
03/27/2017 15:00,2,3.709,ACTIVE,213.06,356.48,59.986,1490641203,"274151322000095","219011344069620",30.57,27.30,0,331.83,383.53,114.8,108.9,0.438,950052.0,950052.0,31724,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641220,1784600.00
03/27/2017 15:00,2,3.674,ACTIVE,216.67,361.59,59.970,1490641203,"201051344000988","219011344069620",20.34,11.30,0,320.11,396.75,75.7,71.2,0.619,590931.9,590931.9,32231,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641221,1784601.00
03/27/2017 15:00,2,3.811,ACTIVE,215.09,353.17,59.996,1490641203,"201051344001025","219011344069620",30.81,17.50,0,338.44,400.06,118.8,112.8,0.544,644588.6,644588.6,32308,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641222,1784602.00
03/27/2017 15:00,2,3.650,ACTIVE,216.67,356.18,59.996,1490641203,"201051344000458","219011344069620",30.79,15.50,0,339.34,399.46,113.9,108.0,0.526,653412.9,653412.9,31819,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641223,1784603.00
03/27/2017 15:00,2,3.643,ACTIVE,217.35,357.68,60.002,1490641203,"201051344000853","219011344069620",31.21,13.70,0,340.85,403.97,115.1,109.2,0.530,653651.5,653651.5,31660,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641224,1784604.00
03/27/2017 15:00,2,3.768,ACTIVE,214.64,353.47,60.002,1490641203,"201051344000685","219011344069620",30.61,16.70,0,338.14,398.86,116.8,110.8,0.557,645613.5,645613.5,32005,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641225,1784605.00
03/27/2017 15:00,2,3.699,ACTIVE,215.32,354.67,59.991,1490641203,"201051344000917","219011344069620",31.11,16.00,0,337.24,399.16,116.5,110.6,0.544,642314.2,642314.2,31989,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641226,1784606.00
03/27/2017 15:00,2,3.699,ACTIVE,214.64,353.17,59.991,1490641203,"201051344001145","219011344069620",30.89,15.80,0,338.74,399.46,115.8,109.8,0.530,650125.1,650125.1,31837,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641227,1784607.00
03/27/2017 15:00,2,3.801,ACTIVE,215.32,355.28,59.996,1490641203,"201051344000651","219011344069620",30.67,15.80,0,338.14,400.36,118.2,112.1,0.539,638759.3,638759.3,32196,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641228,1784608.00
03/27/2017 15:00,2,3.434,ACTIVE,212.83,357.68,59.986,1490641203,"274151322000088","219011344069620",29.80,26.80,0,332.43,379.92,103.6,98.1,0.393,862454.9,862454.9,31712,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641229,1784609.00
03/27/2017 15:00,2,2.297,ACTIVE,213.74,438.83,59.986,1490641203,"274151322000068","219011344069620",41.25,31.80,0,413.29,476.71,96.1,90.8,0.362,742450.2,742450.2,32676,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641229,1784610.00
03/27/2017 15:00,2,3.754,ACTIVE,215.09,352.87,59.996,1490641203,"201051344001135","219011344069620",30.47,17.00,0,338.14,399.46,115.9,109.9,0.544,634649.6,634649.6,32211,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641230,1784611.00
03/27/2017 15:00,2,3.646,ACTIVE,215.54,354.37,59.991,1490641203,"201051344000594","219011344069620",30.81,20.00,0,337.84,399.16,113.8,107.9,0.526,655119.3,655119.3,32066,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641231,1784612.00
03/27/2017 15:00,2,3.758,ACTIVE,215.32,354.37,59.996,1490641203,"201051344001203","219011344069620",30.87,17.50,0,338.44,399.46,117.5,111.5,0.552,643100.8,643100.8,32267,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641232,1784613.00
03/27/2017 15:00,2,3.445,ACTIVE,213.06,344.15,59.975,1490641203,"274151322000054","219011344069620",29.52,25.50,0,333.03,381.42,102.9,97.4,0.393,880933.5,880933.5,31610,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641233,1784614.00
03/27/2017 15:00,2,3.641,ACTIVE,216.45,355.28,59.991,1490641203,"201051344000867","219011344069620",30.71,15.50,0,338.44,397.66,113.2,107.4,0.513,640280.4,640280.4,32227,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641234,1784615.00
03/27/2017 15:00,2,3.689,ACTIVE,215.09,355.28,59.981,1490641203,"201051344001093","219011344069620",31.07,16.00,0,337.54,398.26,116.2,110.2,0.526,642019.7,642019.7,32084,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641235,1784616.00
03/27/2017 15:00,2,3.582,ACTIVE,216.45,357.98,60.012,1490641203,"201051344000900","219011344069620",31.13,13.00,0,338.44,399.46,113.0,107.1,0.521,661389.3,661389.3,31575,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641236,1784617.00
03/27/2017 15:00,2,3.576,ACTIVE,216.67,355.58,59.965,1490641203,"201051344000648","219011344069620",30.87,14.00,0,339.04,398.86,111.8,106.0,0.517,651076.3,651076.3,31643,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641237,1784618.00
03/27/2017 15:00,2,3.574,ACTIVE,216.67,355.88,59.991,1490641203,"201051344000569","219011344069620",31.47,14.70,0,338.74,399.16,113.8,108.0,0.535,663562.6,663562.6,31555,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641238,1784619.00
03/27/2017 15:00,2,3.588,ACTIVE,216.67,355.58,59.949,1490641203,"201051344000983","219011344069620",31.31,14.00,0,338.14,399.16,113.8,107.9,0.535,654327.1,654327.1,31751,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641239,1784620.00
03/27/2017 15:00,2,3.623,ACTIVE,216.90,356.18,59.981,1490641203,"201051344001158","219011344069620",30.77,14.70,0,338.74,400.06,113.0,107.1,0.526,640319.7,640319.7,32104,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641240,1784621.00
03/27/2017 15:00,2,3.582,ACTIVE,216.90,356.48,59.981,1490641203,"201051344000576","219011344069620",31.19,12.70,0,339.04,401.86,113.1,107.3,0.521,654277.9,654277.9,31627,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641241,1784622.00
03/27/2017 15:00,2,3.412,ACTIVE,213.29,348.96,59.965,1490641203,"274151322000087","219011344069620",30.12,38.60,0,332.73,378.72,104.1,98.6,0.367,852610.0,852610.0,31982,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490641242,1784623.00
03/27/2017 15:15,2,4.434,ACTIVE,217.58,358.88,60.002,1490642104,"201051344000645","219011344069620",31.03,14.00,0,328.52,389.24,139.3,132.6,0.623,653419.7,653419.7,31665,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642105,1784624.00
03/27/2017 15:15,2,4.129,ACTIVE,213.51,351.07,59.986,1490642104,"274151322000085","219011344069620",29.30,25.30,0,323.41,378.72,122.4,116.2,0.482,878512.0,878512.0,31672,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642106,1784625.00
03/27/2017 15:15,2,4.410,ACTIVE,217.13,358.58,59.986,1490642104,"201051344000633","219011344069620",31.21,16.30,0,329.13,389.84,139.4,132.6,0.654,639874.0,639874.0,32203,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642107,1784626.00
03/27/2017 15:15,2,4.424,ACTIVE,217.80,359.48,60.012,1490642104,"201051344000469","219011344069620",31.41,12.00,0,330.33,390.44,140.8,134.0,0.663,642515.0,642515.0,32163,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642108,1784627.00
03/27/2017 15:15,2,4.553,ACTIVE,215.09,356.78,59.991,1490642104,"201051344000646","219011344069620",30.79,19.00,0,323.72,386.83,142.1,135.2,0.672,636383.4,636383.4,32066,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642109,1784628.00
03/27/2017 15:15,2,4.234,ACTIVE,213.06,347.46,59.986,1490642104,"274151322000052","219011344069620",30.32,30.00,0,322.81,379.02,130.0,123.6,0.508,909369.9,909369.9,31439,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642109,1784629.00
03/27/2017 15:15,2,4.672,ACTIVE,216.22,357.68,59.986,1490642104,"201051344000585","219011344069620",30.95,17.50,0,328.52,390.44,146.4,139.3,0.676,646974.3,646974.3,32225,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642110,1784630.00
03/27/2017 15:15,2,4.535,ACTIVE,214.87,354.97,59.970,1490642104,"201051344001230","219011344069620",31.11,17.50,0,329.73,385.33,142.8,135.9,0.663,640686.2,640686.2,31942,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642111,1784631.00
03/27/2017 15:15,2,4.566,ACTIVE,216.22,357.98,59.986,1490642104,"201051344000582","219011344069620",30.63,15.50,0,325.22,391.64,141.7,134.8,0.636,630745.0,630745.0,32140,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642112,1784632.00
03/27/2017 15:15,2,4.545,ACTIVE,215.09,355.58,59.986,1490642104,"201051344000955","219011344069620",30.91,19.00,0,325.82,386.23,142.2,135.4,0.667,648755.9,648755.9,32029,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642113,1784633.00
03/27/2017 15:15,2,2.871,ACTIVE,213.51,447.25,59.986,1490642104,"274151322000094","219011344069620",41.69,28.50,0,414.79,478.51,121.0,114.9,0.460,741985.8,741985.8,32751,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642114,1784634.00
03/27/2017 15:15,2,4.391,ACTIVE,217.58,359.48,59.991,1490642104,"201051344000579","219011344069620",31.39,18.00,0,331.23,389.84,139.6,132.8,0.654,660037.6,660037.6,31994,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642115,1784635.00
03/27/2017 15:15,2,4.506,ACTIVE,215.09,355.58,59.981,1490642104,"201051344000890","219011344069620",30.97,18.70,0,329.43,386.83,141.3,134.5,0.645,642562.2,642562.2,32148,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642116,1784636.00
03/27/2017 15:15,2,4.488,ACTIVE,215.54,357.38,60.007,1490642104,"201051344000438","219011344069620",30.93,18.30,0,327.02,390.44,140.6,133.7,0.658,645460.5,645460.5,32121,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642117,1784637.00
03/27/2017 15:15,2,4.510,ACTIVE,215.32,351.37,59.991,1490642104,"201051344000417","219011344069620",19.94,17.80,0,319.81,391.94,91.1,86.0,0.415,615993.6,615993.6,32430,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642118,1784638.00
03/27/2017 15:15,2,4.238,ACTIVE,213.29,349.56,59.965,1490642104,"274151322000083","219011344069620",30.49,28.00,0,324.62,378.72,130.7,124.2,0.499,900315.5,900315.5,31496,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642118,1784639.00
03/27/2017 15:15,2,4.486,ACTIVE,214.19,356.18,59.996,1490642104,"274151322000076","219011344069620",30.97,29.00,0,327.92,376.31,140.7,133.8,0.548,959219.3,959219.3,31606,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642119,1784640.00
03/27/2017 15:15,2,4.623,ACTIVE,216.90,360.38,60.018,1490642104,"201051344000868","219011344069620",31.07,13.00,0,331.83,390.74,145.5,138.5,0.663,641214.9,641214.9,32193,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642120,1784641.00
03/27/2017 15:15,2,4.529,ACTIVE,213.06,351.37,59.996,1490642104,"274151322000095","219011344069620",30.89,28.00,0,328.22,376.92,141.6,134.8,0.552,950077.7,950077.7,31725,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642121,1784642.00
03/27/2017 15:15,2,4.736,ACTIVE,218.03,357.68,60.007,1490642104,"201051344000988","219011344069620",20.40,11.70,0,326.42,397.35,97.8,92.5,0.438,590948.8,590948.8,32232,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642122,1784643.00
03/27/2017 15:15,2,4.754,ACTIVE,215.77,357.08,60.039,1490642104,"201051344001025","219011344069620",30.65,17.80,0,327.92,390.74,147.7,140.6,0.672,644615.4,644615.4,32309,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642123,1784644.00
03/27/2017 15:15,2,4.801,ACTIVE,217.80,360.38,60.012,1490642104,"201051344000458","219011344069620",31.09,15.00,0,331.53,391.94,151.2,144.0,0.712,653438.6,653438.6,31820,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642124,1784645.00
03/27/2017 15:15,2,4.830,ACTIVE,218.26,362.49,59.981,1490642104,"201051344000853","219011344069620",31.55,14.30,0,334.54,394.65,154.3,147.0,0.712,653677.4,653677.4,31661,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642125,1784646.00
03/27/2017 15:15,2,4.803,ACTIVE,215.32,357.38,59.954,1490642104,"201051344000685","219011344069620",30.81,16.30,0,325.82,388.94,149.9,142.7,0.716,645639.8,645639.8,32006,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642126,1784647.00
03/27/2017 15:15,2,4.797,ACTIVE,216.00,358.58,60.002,1490642104,"201051344000917","219011344069620",31.13,16.30,0,327.02,391.94,151.3,144.1,0.707,642340.5,642340.5,31990,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642127,1784648.00
03/27/2017 15:15,2,4.633,ACTIVE,215.09,356.18,59.986,1490642104,"201051344001145","219011344069620",30.97,15.80,0,330.03,388.64,145.3,138.3,0.667,650151.2,650151.2,31838,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642128,1784649.00
03/27/2017 15:15,2,4.541,ACTIVE,216.00,357.68,60.012,1490642104,"201051344000651","219011344069620",30.87,15.80,0,329.43,392.85,142.0,135.1,0.645,638786.0,638786.0,32197,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642129,1784650.00
03/27/2017 15:15,2,4.131,ACTIVE,213.06,349.26,59.991,1490642104,"274151322000088","219011344069620",29.86,26.30,0,321.91,379.02,124.9,118.6,0.473,862478.2,862478.2,31713,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642129,1784651.00
03/27/2017 15:15,2,2.758,ACTIVE,213.96,440.94,59.991,1490642104,"274151322000068","219011344069620",41.25,31.00,0,415.39,477.31,115.8,109.8,0.442,742471.7,742471.7,32677,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642130,1784652.00
03/27/2017 15:15,2,4.357,ACTIVE,215.54,355.28,60.002,1490642104,"201051344001135","219011344069620",30.59,17.00,0,327.32,389.24,135.0,128.3,0.632,634676.0,634676.0,32212,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642131,1784653.00
03/27/2017 15:15,2,4.312,ACTIVE,215.77,356.18,59.996,1490642104,"201051344000594","219011344069620",30.75,19.50,0,326.72,394.65,134.2,127.6,0.614,655145.2,655145.2,32067,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642132,1784654.00
