ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 15:15,2,4.359,ACTIVE,216.00,355.58,59.991,1490642104,"201051344001203","219011344069620",30.81,17.50,0,327.62,393.15,136.1,129.4,0.636,643127.5,643127.5,32268,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642133,1784655.00
03/27/2017 15:15,2,4.031,ACTIVE,213.29,358.58,59.986,1490642104,"274151322000054","219011344069620",29.56,25.50,0,321.61,379.92,120.6,114.4,0.460,880956.8,880956.8,31611,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642134,1784656.00
03/27/2017 15:15,2,4.193,ACTIVE,216.67,356.18,59.996,1490642104,"201051344000867","219011344069620",30.91,15.80,0,328.82,392.25,131.3,124.8,0.597,640306.2,640306.2,32228,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642135,1784657.00
03/27/2017 15:15,2,4.207,ACTIVE,215.77,356.18,59.986,1490642104,"201051344001093","219011344069620",31.33,16.00,0,332.73,392.25,133.5,126.9,0.601,642046.2,642046.2,32085,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642136,1784658.00
03/27/2017 15:15,2,4.172,ACTIVE,216.90,360.99,60.007,1490642104,"201051344000900","219011344069620",31.17,13.00,0,335.14,393.15,131.7,125.2,0.601,661415.0,661415.0,31576,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642137,1784659.00
03/27/2017 15:15,2,4.137,ACTIVE,216.90,357.98,60.034,1490642104,"201051344000648","219011344069620",31.13,14.00,0,329.43,392.55,130.4,123.9,0.597,651101.9,651101.9,31644,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642138,1784660.00
03/27/2017 15:15,2,4.213,ACTIVE,217.13,358.28,59.996,1490642104,"201051344000569","219011344069620",31.09,15.00,0,331.23,393.45,132.7,126.2,0.619,663588.6,663588.6,31556,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642139,1784661.00
03/27/2017 15:15,2,4.172,ACTIVE,216.90,357.68,59.991,1490642104,"201051344000983","219011344069620",31.35,14.30,0,333.03,394.05,132.4,125.8,0.632,654353.0,654353.0,31752,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642140,1784662.00
03/27/2017 15:15,2,4.205,ACTIVE,217.13,357.38,59.991,1490642104,"201051344001158","219011344069620",30.85,14.70,0,328.52,392.85,131.3,124.8,0.632,640345.4,640345.4,32105,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642141,1784663.00
03/27/2017 15:15,2,4.244,ACTIVE,217.35,360.38,59.996,1490642104,"201051344000576","219011344069620",31.01,12.70,0,331.23,393.45,133.3,126.8,0.619,654303.6,654303.6,31628,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642142,1784664.00
03/27/2017 15:15,2,3.930,ACTIVE,213.06,351.67,59.986,1490642104,"274151322000087","219011344069620",30.38,39.30,0,321.91,379.32,120.8,114.7,0.433,852633.6,852633.6,31983,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490642143,1784665.00
03/27/2017 15:30,2,2.518,ACTIVE,215.77,349.86,59.986,1490643003,"201051344000645","219011344069620",31.21,13.00,0,323.41,405.17,79.6,74.9,0.358,653442.0,653442.0,31666,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643004,1784666.00
03/27/2017 15:30,2,2.406,ACTIVE,212.61,363.39,59.970,1490643003,"274151322000085","219011344069620",29.70,22.50,0,330.03,381.73,72.3,67.9,0.504,878532.1,878532.1,31673,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643005,1784667.00
03/27/2017 15:30,2,2.521,ACTIVE,215.54,351.37,59.965,1490643003,"201051344000633","219011344069620",31.15,15.00,0,321.61,404.87,79.6,74.9,0.376,639896.2,639896.2,32204,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643006,1784668.00
03/27/2017 15:30,2,2.543,ACTIVE,215.32,350.47,59.970,1490643003,"201051344000469","219011344069620",31.33,11.00,0,318.00,405.77,80.8,76.0,0.376,642537.5,642537.5,32164,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643007,1784669.00
03/27/2017 15:30,2,2.670,ACTIVE,213.74,348.36,59.986,1490643003,"201051344000646","219011344069620",30.75,18.30,0,318.91,406.37,83.2,78.3,0.384,636406.3,636406.3,32067,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643008,1784670.00
03/27/2017 15:30,2,2.479,ACTIVE,212.61,363.39,59.954,1490643003,"274151322000052","219011344069620",30.20,26.80,0,327.32,382.33,75.8,71.2,0.530,909390.9,909390.9,31440,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643009,1784671.00
03/27/2017 15:30,2,2.725,ACTIVE,214.64,350.47,59.975,1490643003,"201051344000585","219011344069620",30.95,17.30,0,319.81,406.37,85.4,80.5,0.398,646997.8,646997.8,32226,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643010,1784672.00
03/27/2017 15:30,2,2.611,ACTIVE,213.29,347.76,60.018,1490643003,"201051344001230","219011344069620",31.37,16.00,0,319.21,406.97,83.0,78.2,0.384,640709.1,640709.1,31943,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643011,1784673.00
03/27/2017 15:30,2,2.678,ACTIVE,214.87,349.56,59.944,1490643003,"201051344000582","219011344069620",30.65,15.00,0,317.40,407.27,83.2,78.3,0.380,630767.9,630767.9,32141,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643012,1784674.00
03/27/2017 15:30,2,2.680,ACTIVE,213.74,348.06,59.986,1490643003,"201051344000955","219011344069620",30.91,17.80,0,319.51,405.47,83.9,79.1,0.402,648778.8,648778.8,32030,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643013,1784675.00
03/27/2017 15:30,2,1.652,ACTIVE,212.61,432.52,59.996,1490643003,"274151322000094","219011344069620",40.24,24.50,0,406.97,472.80,68.0,63.7,0.473,742004.5,742004.5,32752,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643014,1784676.00
03/27/2017 15:30,2,2.561,ACTIVE,215.54,350.17,59.970,1490643003,"201051344000579","219011344069620",31.05,15.80,0,322.81,408.18,80.5,75.8,0.371,660059.9,660059.9,31995,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643014,1784677.00
03/27/2017 15:30,2,2.705,ACTIVE,213.74,347.76,59.975,1490643003,"201051344000890","219011344069620",30.97,17.30,0,317.70,407.57,84.9,80.0,0.389,642585.3,642585.3,32149,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643015,1784678.00
03/27/2017 15:30,2,2.674,ACTIVE,214.19,348.36,59.981,1490643003,"201051344000438","219011344069620",31.11,17.30,0,318.30,405.47,84.2,79.4,0.389,645483.4,645483.4,32122,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643016,1784679.00
03/27/2017 15:30,2,2.693,ACTIVE,213.96,353.17,59.949,1490643003,"201051344000417","219011344069620",20.10,16.70,0,321.01,388.64,54.9,51.0,0.455,616008.3,616008.3,32431,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643017,1784680.00
03/27/2017 15:30,2,2.457,ACTIVE,212.61,348.66,59.986,1490643003,"274151322000083","219011344069620",30.30,25.00,0,328.82,383.53,75.4,70.9,0.544,900336.2,900336.2,31497,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643018,1784681.00
03/27/2017 15:30,2,2.594,ACTIVE,213.29,353.17,59.986,1490643003,"274151322000076","219011344069620",30.93,27.30,0,327.32,386.23,81.2,76.4,0.314,959241.6,959241.6,31607,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643019,1784682.00
03/27/2017 15:30,2,2.568,ACTIVE,214.64,349.56,59.981,1490643003,"201051344000868","219011344069620",30.81,11.30,0,319.21,403.37,80.2,75.4,0.362,641237.0,641237.0,32194,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643020,1784683.00
03/27/2017 15:30,2,2.576,ACTIVE,212.61,347.76,59.970,1490643003,"274151322000095","219011344069620",30.85,25.80,0,329.13,387.44,80.5,75.7,0.301,950099.9,950099.9,31726,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643021,1784684.00
03/27/2017 15:30,2,2.592,ACTIVE,215.09,356.18,59.981,1490643003,"201051344000988","219011344069620",20.14,10.70,0,320.41,394.65,52.9,49.1,0.446,590963.2,590963.2,32233,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643022,1784685.00
03/27/2017 15:30,2,2.721,ACTIVE,214.19,348.66,60.007,1490643003,"201051344001025","219011344069620",30.87,17.00,0,318.00,407.57,85.1,80.2,0.389,644638.7,644638.7,32310,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643023,1784686.00
03/27/2017 15:30,2,2.498,ACTIVE,214.87,348.36,59.986,1490643003,"201051344000458","219011344069620",31.41,14.00,0,320.11,404.57,79.5,74.8,0.376,653460.6,653460.6,31821,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643024,1784687.00
03/27/2017 15:30,2,2.537,ACTIVE,215.77,351.37,59.981,1490643003,"201051344000853","219011344069620",31.19,12.70,0,321.31,408.48,80.2,75.4,0.367,653699.7,653699.7,31662,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643025,1784688.00
03/27/2017 15:30,2,2.639,ACTIVE,213.96,348.96,59.991,1490643003,"201051344000685","219011344069620",31.17,15.50,0,316.50,406.07,83.3,78.5,0.398,645662.5,645662.5,32007,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643026,1784689.00
03/27/2017 15:30,2,2.639,ACTIVE,214.19,348.96,59.965,1490643003,"201051344000917","219011344069620",31.15,15.50,0,319.51,405.77,83.2,78.4,0.389,642363.2,642363.2,31991,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643027,1784690.00
03/27/2017 15:30,2,2.637,ACTIVE,213.96,348.66,60.018,1490643003,"201051344001145","219011344069620",30.99,14.00,0,319.21,408.18,82.8,78.0,0.384,650173.8,650173.8,31839,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643028,1784691.00
03/27/2017 15:30,2,2.691,ACTIVE,214.19,348.66,59.996,1490643003,"201051344000651","219011344069620",31.01,15.30,0,320.11,406.07,84.5,79.7,0.389,638809.0,638809.0,32198,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643029,1784692.00
03/27/2017 15:30,2,2.383,ACTIVE,211.93,348.66,59.975,1490643003,"274151322000088","219011344069620",30.10,23.50,0,328.22,382.33,72.7,68.2,0.486,862498.1,862498.1,31714,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643029,1784693.00
03/27/2017 15:30,2,1.574,ACTIVE,213.29,448.45,59.981,1490643003,"274151322000068","219011344069620",41.67,27.50,0,409.68,476.71,66.3,62.1,0.464,742490.2,742490.2,32678,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643030,1784694.00
03/27/2017 15:30,2,2.650,ACTIVE,213.74,348.06,59.944,1490643003,"201051344001135","219011344069620",31.09,16.00,0,319.51,406.67,83.5,78.7,0.384,634698.6,634698.6,32213,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643031,1784695.00
03/27/2017 15:30,2,2.523,ACTIVE,214.19,348.66,59.986,1490643003,"201051344000594","219011344069620",31.25,18.00,0,318.61,405.17,80.0,75.3,0.367,655167.2,655167.2,32068,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643032,1784696.00
03/27/2017 15:30,2,2.676,ACTIVE,214.41,349.26,59.991,1490643003,"201051344001203","219011344069620",31.11,16.70,0,318.61,406.97,84.3,79.5,0.389,643150.5,643150.5,32269,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643033,1784697.00
03/27/2017 15:30,2,2.441,ACTIVE,212.38,363.99,59.981,1490643003,"274151322000054","219011344069620",29.38,23.00,0,327.62,383.23,72.6,68.2,0.499,880976.6,880976.6,31612,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643034,1784698.00
03/27/2017 15:30,2,2.520,ACTIVE,215.09,348.06,59.986,1490643003,"201051344000867","219011344069620",31.13,14.00,0,318.61,403.07,79.5,74.8,0.354,640328.0,640328.0,32229,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643035,1784699.00
03/27/2017 15:30,2,2.639,ACTIVE,214.19,349.56,60.002,1490643003,"201051344001093","219011344069620",31.31,15.50,0,320.11,406.07,83.7,78.9,0.380,642068.9,642068.9,32086,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643036,1784700.00
03/27/2017 15:30,2,2.475,ACTIVE,214.87,349.56,59.986,1490643003,"201051344000900","219011344069620",31.31,11.30,0,321.31,406.07,78.5,73.8,0.362,661436.7,661436.7,31577,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643038,1784701.00
03/27/2017 15:30,2,2.482,ACTIVE,215.09,349.26,59.986,1490643003,"201051344000648","219011344069620",31.21,12.00,0,319.51,403.97,78.5,73.8,0.354,651123.4,651123.4,31645,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643038,1784702.00
03/27/2017 15:30,2,2.521,ACTIVE,215.09,350.17,59.991,1490643003,"201051344000569","219011344069620",31.39,14.00,0,321.01,405.17,80.2,75.5,0.367,663610.5,663610.5,31557,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643039,1784703.00
03/27/2017 15:30,2,2.494,ACTIVE,215.09,349.56,59.991,1490643003,"201051344000983","219011344069620",31.51,13.30,0,319.21,404.87,79.6,74.9,0.376,654374.8,654374.8,31753,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643040,1784704.00
03/27/2017 15:30,2,2.512,ACTIVE,215.32,349.26,59.959,1490643003,"201051344001158","219011344069620",31.11,13.30,0,318.61,404.87,79.1,74.5,0.362,640367.0,640367.0,32106,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643041,1784705.00
03/27/2017 15:30,2,2.467,ACTIVE,215.54,351.07,59.944,1490643003,"201051344000576","219011344069620",31.61,11.00,0,321.01,406.67,79.0,74.3,0.362,654325.3,654325.3,31629,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643042,1784706.00
03/27/2017 15:30,2,2.385,ACTIVE,212.38,363.39,59.986,1490643003,"274151322000087","219011344069620",30.32,35.20,0,330.33,380.82,73.2,68.7,0.486,852653.6,852653.6,31984,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643043,1784707.00
03/27/2017 15:45,2,3.771,ACTIVE,217.13,357.08,59.981,1490643903,"201051344000645","219011344069620",30.61,14.00,0,339.04,387.74,116.9,110.9,0.530,653465.5,653465.5,31667,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643904,1784708.00
03/27/2017 15:45,2,3.521,ACTIVE,213.74,351.37,59.959,1490643903,"274151322000085","219011344069620",29.74,24.00,0,333.63,379.62,106.0,100.4,0.402,878553.2,878553.2,31674,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643905,1784709.00
03/27/2017 15:45,2,3.779,ACTIVE,216.67,357.38,59.949,1490643903,"201051344000633","219011344069620",30.43,15.50,0,337.54,387.74,116.5,110.6,0.557,639919.7,639919.7,32205,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643906,1784710.00
03/27/2017 15:45,2,3.777,ACTIVE,217.13,357.08,59.965,1490643903,"201051344000469","219011344069620",30.89,12.00,0,337.54,388.64,118.2,112.1,0.557,642561.3,642561.3,32165,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643907,1784711.00
03/27/2017 15:45,2,3.834,ACTIVE,215.32,354.37,59.965,1490643903,"201051344000646","219011344069620",30.36,18.70,0,333.63,385.33,117.8,111.8,0.552,636430.4,636430.4,32068,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643908,1784712.00
03/27/2017 15:45,2,3.605,ACTIVE,213.74,358.88,59.965,1490643903,"274151322000052","219011344069620",30.22,28.30,0,333.33,379.92,110.3,104.5,0.429,909413.1,909413.1,31441,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643909,1784713.00
03/27/2017 15:45,2,3.910,ACTIVE,216.00,355.58,59.981,1490643903,"201051344000585","219011344069620",30.61,17.30,0,334.54,389.54,121.2,115.1,0.561,647022.7,647022.7,32227,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643910,1784714.00
03/27/2017 15:45,2,3.766,ACTIVE,215.09,352.87,59.970,1490643903,"201051344001230","219011344069620",30.81,16.70,0,333.93,383.53,117.5,111.5,0.548,640733.3,640733.3,31944,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643911,1784715.00
03/27/2017 15:45,2,3.830,ACTIVE,216.45,354.97,59.975,1490643903,"201051344000582","219011344069620",30.45,14.70,0,335.44,390.14,118.2,112.1,0.535,630792.2,630792.2,32142,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643912,1784716.00
03/27/2017 15:45,2,3.857,ACTIVE,215.09,354.07,59.970,1490643903,"201051344000955","219011344069620",30.30,18.70,0,334.54,384.43,118.4,112.4,0.561,648803.2,648803.2,32031,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643913,1784717.00
03/27/2017 15:45,2,2.377,ACTIVE,213.74,440.94,59.970,1490643903,"274151322000094","219011344069620",41.09,27.50,0,409.68,482.42,99.1,93.7,0.376,742024.3,742024.3,32753,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643914,1784718.00
03/27/2017 15:45,2,3.803,ACTIVE,217.35,356.78,59.970,1490643903,"201051344000579","219011344069620",30.79,16.70,0,338.14,387.44,118.6,112.5,0.552,660083.7,660083.7,31996,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643915,1784719.00
03/27/2017 15:45,2,3.859,ACTIVE,215.09,353.77,60.002,1490643903,"201051344000890","219011344069620",30.77,18.00,0,333.03,385.03,120.3,114.2,0.548,642610.0,642610.0,32150,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643915,1784720.00
03/27/2017 15:45,2,3.854,ACTIVE,216.00,354.97,59.981,1490643903,"201051344000438","219011344069620",30.69,17.50,0,334.84,388.34,119.8,113.7,0.552,645508.0,645508.0,32123,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643916,1784721.00
03/27/2017 15:45,2,3.826,ACTIVE,215.54,360.99,59.954,1490643903,"201051344000417","219011344069620",20.04,17.50,0,320.41,391.34,77.7,73.1,0.658,616024.1,616024.1,32432,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643917,1784722.00
03/27/2017 15:45,2,3.611,ACTIVE,213.51,349.26,59.944,1490643903,"274151322000083","219011344069620",30.24,27.00,0,333.33,378.72,110.5,104.7,0.446,900358.4,900358.4,31498,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643918,1784723.00
03/27/2017 15:45,2,3.814,ACTIVE,214.41,352.57,59.981,1490643903,"274151322000076","219011344069620",30.85,28.30,0,333.93,374.81,119.3,113.3,0.464,959265.5,959265.5,31608,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643919,1784724.00
03/27/2017 15:45,2,3.842,ACTIVE,216.45,356.78,59.965,1490643903,"201051344000868","219011344069620",30.53,12.70,0,336.64,388.64,118.9,112.8,0.535,641260.9,641260.9,32195,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643920,1784725.00
03/27/2017 15:45,2,3.799,ACTIVE,213.51,352.57,59.970,1490643903,"274151322000095","219011344069620",30.77,26.80,0,333.63,374.51,118.3,112.2,0.446,950123.6,950123.6,31727,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643921,1784726.00
03/27/2017 15:45,2,3.814,ACTIVE,217.13,364.89,59.970,1490643903,"201051344000988","219011344069620",20.28,12.00,0,321.61,398.26,78.3,73.7,0.650,590978.8,590978.8,32234,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643922,1784727.00
03/27/2017 15:45,2,3.943,ACTIVE,215.77,353.47,59.938,1490643903,"201051344001025","219011344069620",30.59,17.00,0,334.24,387.14,122.2,116.0,0.552,644663.7,644663.7,32311,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643923,1784728.00
03/27/2017 15:45,2,3.805,ACTIVE,217.13,357.38,59.970,1490643903,"201051344000458","219011344069620",30.69,15.80,0,337.84,387.74,118.2,112.2,0.548,653484.4,653484.4,31822,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643924,1784729.00
03/27/2017 15:45,2,3.744,ACTIVE,217.58,357.98,59.986,1490643903,"201051344000853","219011344069620",31.41,13.30,0,339.04,388.64,119.1,113.0,0.552,653723.7,653723.7,31663,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643924,1784730.00
03/27/2017 15:45,2,3.857,ACTIVE,215.32,354.97,59.981,1490643903,"201051344000685","219011344069620",30.61,16.00,0,334.54,388.04,119.6,113.5,0.566,645687.0,645687.0,32008,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643925,1784731.00
03/27/2017 15:45,2,3.824,ACTIVE,216.22,354.37,59.975,1490643903,"201051344000917","219011344069620",30.73,15.80,0,333.33,388.04,119.1,113.0,0.561,642387.7,642387.7,31992,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643926,1784732.00
03/27/2017 15:45,2,3.828,ACTIVE,215.32,354.67,59.959,1490643903,"201051344001145","219011344069620",30.49,15.30,0,335.74,386.53,118.2,112.1,0.544,650198.1,650198.1,31840,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643927,1784733.00
03/27/2017 15:45,2,3.910,ACTIVE,216.22,355.58,59.981,1490643903,"201051344000651","219011344069620",30.43,15.50,0,335.74,388.94,120.5,114.4,0.552,638833.9,638833.9,32199,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643928,1784734.00
03/27/2017 15:45,2,3.520,ACTIVE,213.51,346.56,59.981,1490643903,"274151322000088","219011344069620",30.04,25.30,0,333.63,380.22,107.0,101.3,0.393,862519.7,862519.7,31715,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643929,1784735.00
03/27/2017 15:45,2,3.812,ACTIVE,215.77,354.07,59.949,1490643903,"201051344001135","219011344069620",30.73,16.30,0,334.54,387.14,118.7,112.6,0.557,634723.2,634723.2,32214,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643931,1784736.00
03/27/2017 15:45,2,3.812,ACTIVE,216.00,355.58,59.981,1490643903,"201051344000594","219011344069620",30.51,18.30,0,334.84,388.34,117.9,111.9,0.539,655191.1,655191.1,32069,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643932,1784737.00
03/27/2017 15:45,2,3.881,ACTIVE,216.00,354.97,59.975,1490643903,"201051344001203","219011344069620",30.45,17.00,0,336.04,388.64,119.7,113.6,0.557,643175.3,643175.3,32270,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643933,1784738.00
03/27/2017 15:45,2,3.549,ACTIVE,213.74,345.06,59.954,1490643903,"274151322000054","219011344069620",29.74,25.00,0,332.43,379.92,106.9,101.3,0.411,880998.3,880998.3,31613,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643934,1784739.00
03/27/2017 15:45,2,3.719,ACTIVE,216.90,354.97,59.944,1490643903,"201051344000867","219011344069620",30.93,15.00,0,336.94,388.34,116.5,110.5,0.526,640351.8,640351.8,32230,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643935,1784740.00
03/27/2017 15:45,2,3.766,ACTIVE,216.00,354.97,59.970,1490643903,"201051344001093","219011344069620",30.93,15.50,0,334.84,388.04,118.0,111.9,0.530,642093.5,642093.5,32087,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643935,1784741.00
03/27/2017 15:45,2,3.715,ACTIVE,216.90,356.18,59.981,1490643903,"201051344000900","219011344069620",30.97,12.30,0,337.54,388.34,116.5,110.6,0.544,661460.5,661460.5,31578,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643936,1784742.00
03/27/2017 15:45,2,3.721,ACTIVE,217.13,355.88,60.007,1490643903,"201051344000648","219011344069620",30.53,13.70,0,338.14,388.04,115.0,109.1,0.526,651147.0,651147.0,31646,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643937,1784743.00
03/27/2017 15:45,2,3.732,ACTIVE,217.13,355.58,59.981,1490643903,"201051344000569","219011344069620",31.15,14.00,0,337.84,388.64,117.7,111.7,0.557,663634.6,663634.6,31558,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643938,1784744.00
03/27/2017 15:45,2,3.732,ACTIVE,217.13,356.48,59.981,1490643903,"201051344000983","219011344069620",31.11,14.00,0,337.84,388.64,117.6,111.6,0.552,654398.8,654398.8,31754,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643939,1784745.00
03/27/2017 15:45,2,3.736,ACTIVE,217.35,356.48,59.975,1490643903,"201051344001158","219011344069620",30.71,14.70,0,338.14,388.04,116.2,110.3,0.544,640390.9,640390.9,32107,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643940,1784746.00
03/27/2017 15:45,2,3.768,ACTIVE,217.58,357.38,59.975,1490643903,"201051344000576","219011344069620",30.59,13.00,0,338.14,387.74,116.8,110.8,0.539,654349.1,654349.1,31630,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643941,1784747.00
03/27/2017 15:45,2,3.508,ACTIVE,213.74,349.86,59.970,1490643903,"274151322000087","219011344069620",30.00,37.30,0,333.03,378.72,106.5,100.8,0.393,852675.5,852675.5,31985,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643943,1784748.00
03/27/2017 15:45,2,2.314,ACTIVE,214.41,441.24,59.981,1490643903,"274151322000068","219011344069620",41.45,30.50,0,406.07,495.94,97.9,92.6,0.376,742510.5,742510.5,32679,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490643944,1784749.00
03/27/2017 16:00,2,6.861,ACTIVE,220.52,368.20,59.991,1490644804,"201051344000645","219011344069620",30.02,16.70,0,339.04,419.90,208.4,199.2,0.928,653506.2,653506.2,31668,0,0,0,L,1122011218,0,125.62,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644805,1784750.00
03/27/2017 16:00,2,6.414,ACTIVE,215.09,372.41,59.996,1490644804,"274151322000085","219011344069620",27.95,28.30,0,334.24,394.05,181.5,173.3,0.689,878589.1,878589.1,31675,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644806,1784751.00
03/27/2017 16:00,2,6.771,ACTIVE,219.84,370.00,59.970,1490644804,"201051344000633","219011344069620",29.98,18.70,0,337.54,419.90,205.4,196.3,0.955,639960.0,639960.0,32206,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644807,1784752.00
03/27/2017 16:00,2,6.770,ACTIVE,220.97,370.30,59.996,1490644804,"201051344000469","219011344069620",30.43,14.30,0,338.74,420.50,208.6,199.4,0.959,642602.2,642602.2,32166,0,0,0,L,1122011218,0,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644808,1784753.00
03/27/2017 16:00,2,6.449,ACTIVE,217.58,363.99,59.944,1490644804,"201051344000646","219011344069620",30.10,21.00,0,334.84,412.98,196.4,187.7,0.906,636469.7,636469.7,32069,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644809,1784754.00
03/27/2017 16:00,2,6.408,ACTIVE,215.32,373.61,60.007,1490644804,"274151322000052","219011344069620",29.26,33.00,0,333.33,397.05,190.1,181.5,0.747,909450.7,909450.7,31442,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644810,1784755.00
03/27/2017 16:00,2,6.674,ACTIVE,218.71,367.30,60.023,1490644804,"201051344000585","219011344069620",30.06,19.80,0,336.04,418.09,203.1,194.1,0.932,647063.2,647063.2,32228,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644810,1784756.00
03/27/2017 16:00,2,6.451,ACTIVE,216.90,363.09,59.996,1490644804,"201051344001230","219011344069620",30.16,19.30,0,335.74,413.29,197.0,188.2,0.897,640772.5,640772.5,31945,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644811,1784757.00
03/27/2017 16:00,2,6.531,ACTIVE,218.71,367.90,59.991,1490644804,"201051344000582","219011344069620",29.96,17.30,0,336.34,418.09,198.1,189.3,0.888,630831.6,630831.6,32143,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644812,1784758.00
03/27/2017 16:00,2,6.518,ACTIVE,217.35,362.49,59.965,1490644804,"201051344000955","219011344069620",29.68,21.00,0,335.14,411.78,195.8,187.1,0.941,648842.5,648842.5,32032,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644813,1784759.00
03/27/2017 16:00,2,4.316,ACTIVE,215.09,442.14,59.991,1490644804,"274151322000094","219011344069620",40.33,31.50,0,412.08,475.80,176.7,168.6,0.676,742058.7,742058.7,32754,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644814,1784760.00
03/27/2017 16:00,2,6.840,ACTIVE,220.97,370.60,60.018,1490644804,"201051344000579","219011344069620",29.80,19.30,0,339.34,419.60,206.3,197.2,0.955,660124.3,660124.3,31997,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644815,1784761.00
03/27/2017 16:00,2,6.582,ACTIVE,217.35,364.59,60.012,1490644804,"201051344000890","219011344069620",29.82,21.00,0,336.64,413.29,198.8,189.9,0.906,642649.7,642649.7,32151,0,0,0,L,1122011218,0,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644816,1784762.00
03/27/2017 16:00,2,6.496,ACTIVE,218.03,367.00,60.007,1490644804,"201051344000438","219011344069620",30.08,19.80,0,336.34,415.99,197.8,189.0,0.906,645547.6,645547.6,32124,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644817,1784763.00
03/27/2017 16:00,2,6.428,ACTIVE,217.80,358.28,59.949,1490644804,"201051344000417","219011344069620",19.62,19.80,0,334.84,392.55,127.8,121.4,0.592,616049.6,616049.6,32433,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644818,1784764.00
03/27/2017 16:00,2,6.496,ACTIVE,214.64,372.41,59.975,1490644804,"274151322000083","219011344069620",29.14,32.20,0,332.13,396.75,191.9,183.3,0.769,900396.2,900396.2,31499,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644819,1784765.00
03/27/2017 16:00,2,6.836,ACTIVE,216.00,377.22,60.002,1490644804,"274151322000076","219011344069620",29.68,33.00,0,334.84,400.66,205.4,196.3,0.804,959306.3,959306.3,31609,0,0,0,L,1151911521,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644819,1784766.00
03/27/2017 16:00,2,6.812,ACTIVE,219.16,367.30,60.002,1490644804,"201051344000868","219011344069620",30.32,14.70,0,336.94,420.50,209.1,199.9,0.932,641302.0,641302.0,32196,0,0,0,L,1122011218,0,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644820,1784767.00
03/27/2017 16:00,2,6.879,ACTIVE,214.64,359.48,59.991,1490644804,"274151322000095","219011344069620",29.62,31.50,0,331.53,400.06,206.2,197.1,0.782,950164.4,950164.4,31728,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644821,1784768.00
03/27/2017 16:00,2,6.930,ACTIVE,220.74,364.59,59.986,1490644804,"201051344000988","219011344069620",19.50,14.30,0,334.84,397.66,137.0,130.3,0.628,591005.7,591005.7,32235,0,0,0,L,1122011218,0,125.17,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644822,1784769.00
03/27/2017 16:00,2,6.684,ACTIVE,218.48,367.30,59.986,1490644804,"201051344001025","219011344069620",29.98,20.00,0,336.64,415.99,202.8,193.8,0.915,644704.3,644704.3,32312,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644823,1784770.00
03/27/2017 16:00,2,6.861,ACTIVE,220.74,371.51,59.986,1490644804,"201051344000458","219011344069620",30.08,17.80,0,339.34,420.50,209.0,199.8,0.959,653525.6,653525.6,31823,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644824,1784771.00
03/27/2017 16:00,2,6.803,ACTIVE,221.19,370.30,60.002,1490644804,"201051344000853","219011344069620",30.67,15.80,0,341.45,424.41,211.3,202.0,0.963,653765.3,653765.3,31664,0,0,0,L,1122011218,0,125.85,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644825,1784772.00
03/27/2017 16:00,2,6.586,ACTIVE,217.35,363.39,60.007,1490644804,"201051344000685","219011344069620",29.90,18.70,0,336.34,411.48,199.4,190.5,0.959,645727.0,645727.0,32009,0,0,0,L,1122011218,0,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644826,1784773.00
03/27/2017 16:00,2,6.623,ACTIVE,218.48,366.40,60.023,1490644804,"201051344000917","219011344069620",29.88,18.30,0,336.34,416.29,200.4,191.5,0.937,642427.8,642427.8,31993,0,0,0,L,1122011218,0,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644827,1784774.00
03/27/2017 16:00,2,6.570,ACTIVE,217.13,363.39,60.018,1490644804,"201051344001145","219011344069620",29.96,18.30,0,335.44,412.98,199.3,190.5,0.906,650238.0,650238.0,31841,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644828,1784775.00
03/27/2017 16:00,2,6.662,ACTIVE,218.71,367.00,60.028,1490644804,"201051344000651","219011344069620",30.00,18.70,0,336.94,418.09,202.2,193.3,0.906,638874.4,638874.4,32200,0,0,0,L,1122011218,0,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644829,1784776.00
03/27/2017 16:00,2,6.418,ACTIVE,215.09,357.68,60.002,1490644804,"274151322000088","219011344069620",28.84,29.30,0,333.03,395.85,187.4,179.0,0.707,862556.8,862556.8,31716,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644830,1784777.00
03/27/2017 16:00,2,4.291,ACTIVE,216.00,451.76,59.981,1490644804,"274151322000068","219011344069620",40.91,33.50,0,412.08,474.00,176.2,168.1,0.672,742545.0,742545.0,32680,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644831,1784778.00
03/27/2017 16:00,2,6.586,ACTIVE,218.26,365.80,59.944,1490644804,"201051344001135","219011344069620",30.04,19.30,0,336.64,417.19,200.4,191.5,0.919,634763.2,634763.2,32215,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644831,1784779.00
03/27/2017 16:00,2,6.969,ACTIVE,218.71,367.30,60.012,1490644804,"201051344000594","219011344069620",29.54,22.00,0,336.04,420.20,208.5,199.3,0.937,655232.3,655232.3,32070,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644832,1784780.00
03/27/2017 16:00,2,6.684,ACTIVE,218.48,366.70,60.018,1490644804,"201051344001203","219011344069620",29.92,19.00,0,336.94,416.89,202.6,193.6,0.932,643215.8,643215.8,32271,0,0,0,L,1122011218,0,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644833,1784781.00
03/27/2017 16:00,2,6.496,ACTIVE,215.09,377.52,59.965,1490644804,"274151322000054","219011344069620",28.41,29.80,0,332.73,396.45,186.6,178.2,0.712,881035.4,881035.4,31614,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644834,1784782.00
03/27/2017 16:00,2,6.740,ACTIVE,219.84,367.60,59.970,1490644804,"201051344000867","219011344069620",30.34,17.50,0,337.84,419.30,206.8,197.7,0.937,640392.9,640392.9,32231,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644835,1784783.00
03/27/2017 16:00,2,6.523,ACTIVE,218.48,367.30,60.018,1490644804,"201051344001093","219011344069620",30.12,18.30,0,335.74,416.59,198.9,190.1,0.897,642133.5,642133.5,32088,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644836,1784784.00
03/27/2017 16:00,2,6.855,ACTIVE,220.29,369.70,60.018,1490644804,"201051344000900","219011344069620",30.42,15.00,0,338.44,421.10,211.2,201.9,0.941,661502.0,661502.0,31579,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644837,1784785.00
03/27/2017 16:00,2,6.773,ACTIVE,220.29,370.00,59.981,1490644804,"201051344000648","219011344069620",30.18,15.50,0,339.34,420.50,206.9,197.8,0.924,651187.9,651187.9,31647,0,0,0,L,1122011218,0,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644838,1784786.00
03/27/2017 16:00,2,6.889,ACTIVE,220.74,371.51,59.970,1490644804,"201051344000569","219011344069620",30.40,16.70,0,338.44,420.20,212.1,202.8,0.968,663676.5,663676.5,31559,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644839,1784787.00
03/27/2017 16:00,2,6.941,ACTIVE,220.74,370.00,59.975,1490644804,"201051344000983","219011344069620",30.18,16.30,0,338.44,420.50,212.2,202.8,1.003,654440.6,654440.6,31755,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644840,1784788.00
03/27/2017 16:00,2,6.898,ACTIVE,220.97,370.30,59.991,1490644804,"201051344001158","219011344069620",29.86,17.50,0,339.34,419.60,208.7,199.5,0.963,640432.0,640432.0,32108,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644841,1784789.00
03/27/2017 16:00,2,6.857,ACTIVE,220.97,372.11,59.965,1490644804,"201051344000576","219011344069620",30.40,15.30,0,338.44,420.20,211.0,201.7,0.955,654390.6,654390.6,31631,0,0,0,L,1122011218,0,125.62,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644842,1784790.00
03/27/2017 16:00,2,6.492,ACTIVE,215.09,352.87,60.007,1490644804,"274151322000087","219011344069620",29.16,42.50,0,333.03,394.95,191.7,183.1,0.716,852713.3,852713.3,31986,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490644843,1784791.00
03/27/2017 16:15,2,5.139,ACTIVE,219.39,362.79,60.018,1490645703,"201051344000645","219011344069620",30.12,16.70,0,341.15,418.39,156.7,149.3,0.703,653550.7,653550.7,31669,0,0,0,L,1122011218,0,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645705,1784792.00
03/27/2017 16:15,2,4.793,ACTIVE,214.64,358.28,60.007,1490645703,"274151322000085","219011344069620",28.11,29.80,0,337.84,392.55,136.4,129.8,0.508,878627.4,878627.4,31676,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645706,1784793.00
03/27/2017 16:15,2,5.074,ACTIVE,218.48,363.39,59.991,1490645703,"201051344000633","219011344069620",30.06,19.80,0,339.34,418.39,154.4,147.1,0.729,640003.9,640003.9,32207,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645707,1784794.00
03/27/2017 16:15,2,5.023,ACTIVE,219.39,364.89,60.018,1490645703,"201051344000469","219011344069620",30.67,15.00,0,339.65,419.90,156.0,148.6,0.729,642646.8,642646.8,32167,0,0,0,L,1122011218,0,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645708,1784795.00
03/27/2017 16:15,2,4.914,ACTIVE,216.67,361.29,59.996,1490645703,"201051344000646","219011344069620",30.10,23.30,0,334.24,411.18,149.8,142.6,0.707,636511.8,636511.8,32070,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645708,1784796.00
