ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 16:15,2,4.795,ACTIVE,214.64,361.59,60.012,1490645703,"274151322000052","219011344069620",29.38,35.60,0,335.14,395.55,142.7,135.8,0.552,909491.1,909491.1,31443,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645709,1784797.00
03/27/2017 16:15,2,5.096,ACTIVE,217.58,358.88,60.044,1490645703,"201051344000585","219011344069620",29.92,22.00,0,336.64,415.69,154.4,147.1,0.729,647106.9,647106.9,32229,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645710,1784798.00
03/27/2017 16:15,2,4.812,ACTIVE,216.45,357.98,59.991,1490645703,"201051344001230","219011344069620",30.53,21.30,0,335.14,411.18,148.8,141.7,0.689,640814.7,640814.7,31946,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645711,1784799.00
03/27/2017 16:15,2,4.893,ACTIVE,217.58,358.88,60.023,1490645703,"201051344000582","219011344069620",30.08,19.80,0,336.04,416.29,149.1,141.9,0.676,630874.0,630874.0,32144,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645712,1784800.00
03/27/2017 16:15,2,4.879,ACTIVE,216.45,359.48,59.965,1490645703,"201051344000955","219011344069620",29.80,22.80,0,335.74,410.58,147.3,140.2,0.694,648884.3,648884.3,32033,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645713,1784801.00
03/27/2017 16:15,2,3.100,ACTIVE,214.64,446.65,60.002,1490645703,"274151322000094","219011344069620",40.93,32.20,0,404.87,471.30,127.7,121.3,0.491,742096.0,742096.0,32755,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645714,1784802.00
03/27/2017 16:15,2,4.955,ACTIVE,219.16,362.19,60.012,1490645703,"201051344000579","219011344069620",30.16,21.00,0,341.15,417.79,151.3,144.1,0.707,660168.1,660168.1,31998,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645715,1784803.00
03/27/2017 16:15,2,4.896,ACTIVE,216.45,359.48,60.018,1490645703,"201051344000890","219011344069620",30.02,22.00,0,336.34,411.48,148.8,141.7,0.681,642692.1,642692.1,32152,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645716,1784804.00
03/27/2017 16:15,2,4.859,ACTIVE,217.13,359.48,60.028,1490645703,"201051344000438","219011344069620",30.04,22.30,0,336.04,414.79,147.9,140.8,0.689,645589.7,645589.7,32125,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645717,1784805.00
03/27/2017 16:15,2,4.814,ACTIVE,216.90,354.37,60.018,1490645703,"201051344000417","219011344069620",19.66,22.30,0,322.21,396.75,95.9,90.6,0.451,616076.6,616076.6,32434,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645717,1784806.00
03/27/2017 16:15,2,4.779,ACTIVE,214.19,352.57,60.002,1490645703,"274151322000083","219011344069620",29.38,34.30,0,333.63,395.55,142.2,135.3,0.561,900436.9,900436.9,31500,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645718,1784807.00
03/27/2017 16:15,2,5.006,ACTIVE,215.32,364.29,60.012,1490645703,"274151322000076","219011344069620",29.88,34.80,0,337.24,399.76,151.3,144.2,0.588,959349.6,959349.6,31610,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645719,1784808.00
03/27/2017 16:15,2,5.006,ACTIVE,218.03,361.89,60.023,1490645703,"201051344000868","219011344069620",30.47,15.80,0,338.14,419.30,154.4,147.1,0.703,641346.2,641346.2,32197,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645720,1784809.00
03/27/2017 16:15,2,5.078,ACTIVE,214.19,358.28,60.018,1490645703,"274151322000095","219011344069620",29.80,34.80,0,331.83,398.56,153.2,145.9,0.579,950208.0,950208.0,31729,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645721,1784810.00
03/27/2017 16:15,2,5.074,ACTIVE,218.93,359.48,59.986,1490645703,"201051344000988","219011344069620",19.82,16.00,0,326.72,396.75,101.9,96.5,0.473,591034.6,591034.6,32236,0,0,0,L,1122011218,0,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645722,1784811.00
03/27/2017 16:15,2,5.039,ACTIVE,216.90,357.08,60.028,1490645703,"201051344001025","219011344069620",30.26,22.30,0,335.74,415.99,154.3,147.0,0.703,644747.5,644747.5,32313,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645723,1784812.00
03/27/2017 16:15,2,5.074,ACTIVE,218.71,362.49,60.002,1490645703,"201051344000458","219011344069620",30.45,18.30,0,339.65,419.00,156.4,149.1,0.734,653570.1,653570.1,31824,0,0,0,L,1122011218,0,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645724,1784813.00
03/27/2017 16:15,2,5.086,ACTIVE,219.16,363.99,60.023,1490645703,"201051344000853","219011344069620",30.63,17.30,0,341.15,422.00,157.8,150.4,0.734,653810.2,653810.2,31665,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645725,1784814.00
03/27/2017 16:15,2,5.010,ACTIVE,216.67,361.89,60.018,1490645703,"201051344000685","219011344069620",29.92,20.30,0,336.04,410.58,151.7,144.5,0.729,645769.4,645769.4,32010,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645726,1784815.00
03/27/2017 16:15,2,5.049,ACTIVE,217.58,361.59,60.012,1490645703,"201051344000917","219011344069620",29.92,20.30,0,335.74,414.79,153.0,145.7,0.703,642470.5,642470.5,31994,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645727,1784816.00
03/27/2017 16:15,2,4.947,ACTIVE,216.67,360.38,60.044,1490645703,"201051344001145","219011344069620",30.34,20.00,0,336.34,411.18,152.1,144.8,0.703,650280.4,650280.4,31842,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645728,1784817.00
03/27/2017 16:15,2,5.059,ACTIVE,217.58,361.59,60.034,1490645703,"201051344000651","219011344069620",29.94,20.00,0,337.84,415.69,153.3,146.0,0.698,638917.2,638917.2,32201,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645729,1784818.00
03/27/2017 16:15,2,4.676,ACTIVE,214.64,351.67,60.002,1490645703,"274151322000088","219011344069620",29.34,31.80,0,334.24,394.65,138.8,132.1,0.526,862595.9,862595.9,31717,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645730,1784819.00
03/27/2017 16:15,2,3.268,ACTIVE,215.32,437.03,60.002,1490645703,"274151322000068","219011344069620",39.72,35.60,0,404.27,469.19,130.6,124.1,0.491,742582.0,742582.0,32681,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645731,1784820.00
03/27/2017 16:15,2,4.959,ACTIVE,217.13,357.98,60.039,1490645703,"201051344001135","219011344069620",30.08,21.50,0,336.34,415.09,151.0,143.8,0.707,634805.3,634805.3,32216,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645732,1784821.00
03/27/2017 16:15,2,5.033,ACTIVE,217.58,360.69,60.002,1490645703,"201051344000594","219011344069620",30.28,24.00,0,336.64,419.60,154.3,147.0,0.703,655276.1,655276.1,32071,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645732,1784822.00
03/27/2017 16:15,2,4.934,ACTIVE,217.35,359.78,60.034,1490645703,"201051344001203","219011344069620",30.49,21.30,0,337.54,415.69,152.4,145.1,0.712,643258.4,643258.4,32272,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645733,1784823.00
03/27/2017 16:15,2,4.783,ACTIVE,214.41,352.57,60.002,1490645703,"274151322000054","219011344069620",28.25,31.50,0,333.93,394.35,136.8,130.1,0.517,881074.0,881074.0,31615,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645734,1784824.00
03/27/2017 16:15,2,4.980,ACTIVE,218.48,361.59,60.018,1490645703,"201051344000867","219011344069620",30.42,19.00,0,338.74,418.09,153.3,146.1,0.703,640436.5,640436.5,32232,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645735,1784825.00
03/27/2017 16:15,2,4.832,ACTIVE,217.35,358.28,60.028,1490645703,"201051344001093","219011344069620",30.59,20.00,0,336.04,414.79,149.7,142.5,0.676,642175.4,642175.4,32089,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645736,1784826.00
03/27/2017 16:15,2,4.939,ACTIVE,218.71,363.69,60.023,1490645703,"201051344000900","219011344069620",30.95,15.80,0,339.65,419.90,154.8,147.5,0.707,661546.3,661546.3,31580,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645737,1784827.00
03/27/2017 16:15,2,4.982,ACTIVE,218.71,362.49,59.986,1490645703,"201051344000648","219011344069620",30.14,17.30,0,340.25,419.30,152.2,144.9,0.685,651231.3,651231.3,31648,0,0,0,L,1122011218,0,124.04,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645738,1784828.00
03/27/2017 16:15,2,5.014,ACTIVE,218.93,363.99,60.007,1490645703,"201051344000569","219011344069620",30.65,18.00,0,339.34,419.60,155.6,148.3,0.725,663720.9,663720.9,31560,0,0,0,L,1122011218,0,124.04,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645739,1784829.00
03/27/2017 16:15,2,5.016,ACTIVE,218.93,361.89,59.991,1490645703,"201051344000983","219011344069620",30.63,17.00,0,339.34,419.90,155.7,148.3,0.734,654484.9,654484.9,31756,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645740,1784830.00
03/27/2017 16:15,2,5.016,ACTIVE,219.16,362.49,60.007,1490645703,"201051344001158","219011344069620",30.02,17.50,0,340.25,418.39,152.4,145.2,0.707,640475.3,640475.3,32109,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645741,1784831.00
03/27/2017 16:15,2,4.957,ACTIVE,219.16,363.99,60.028,1490645703,"201051344000576","219011344069620",30.73,16.30,0,339.65,418.70,154.3,147.0,0.703,654434.5,654434.5,31632,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645742,1784832.00
03/27/2017 16:15,2,4.732,ACTIVE,214.41,353.77,60.018,1490645703,"274151322000087","219011344069620",29.36,43.80,0,333.63,394.05,140.7,133.8,0.526,852752.8,852752.8,31987,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490645743,1784833.00
03/27/2017 16:30,2,2.932,ACTIVE,216.67,353.77,59.965,1490646604,"201051344000645","219011344069620",30.83,15.80,0,339.65,401.26,91.5,86.4,0.407,653576.4,653576.4,31670,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646605,1784834.00
03/27/2017 16:30,2,2.771,ACTIVE,213.74,347.46,59.986,1490646604,"274151322000085","219011344069620",29.24,28.30,0,334.54,376.31,82.0,77.3,0.305,878650.0,878650.0,31677,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646606,1784835.00
03/27/2017 16:30,2,2.906,ACTIVE,216.45,354.37,60.002,1490646604,"201051344000633","219011344069620",30.91,18.70,0,338.44,400.06,91.0,85.9,0.424,640029.3,640029.3,32208,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646606,1784836.00
03/27/2017 16:30,2,2.961,ACTIVE,216.67,353.17,59.991,1490646604,"201051344000469","219011344069620",30.81,13.30,0,338.14,401.56,92.3,87.2,0.429,642672.7,642672.7,32168,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646607,1784837.00
03/27/2017 16:30,2,2.998,ACTIVE,215.09,351.67,59.944,1490646604,"201051344000646","219011344069620",30.61,21.50,0,337.24,395.85,93.0,87.8,0.442,636537.2,636537.2,32071,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646608,1784838.00
03/27/2017 16:30,2,2.822,ACTIVE,213.29,352.87,59.959,1490646604,"274151322000052","219011344069620",30.10,33.50,0,333.93,378.42,86.0,81.1,0.331,909514.9,909514.9,31444,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646609,1784839.00
03/27/2017 16:30,2,3.098,ACTIVE,215.77,351.37,59.981,1490646604,"201051344000585","219011344069620",30.65,20.00,0,337.24,395.85,96.1,90.9,0.438,647133.2,647133.2,32230,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646610,1784840.00
03/27/2017 16:30,2,2.973,ACTIVE,214.87,349.86,59.996,1490646604,"201051344001230","219011344069620",30.81,19.50,0,334.24,394.95,92.8,87.6,0.424,640840.1,640840.1,31947,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646611,1784841.00
03/27/2017 16:30,2,3.010,ACTIVE,216.00,353.17,60.002,1490646604,"201051344000582","219011344069620",30.55,17.30,0,338.14,395.25,93.2,88.0,0.415,630899.5,630899.5,32145,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646612,1784842.00
03/27/2017 16:30,2,3.000,ACTIVE,214.87,349.86,59.965,1490646604,"201051344000955","219011344069620",30.69,20.70,0,335.44,394.95,93.3,88.1,0.438,648909.7,648909.7,32034,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646613,1784843.00
03/27/2017 16:30,2,1.850,ACTIVE,213.74,444.54,59.975,1490646604,"274151322000094","219011344069620",40.93,30.50,0,407.27,474.90,76.0,71.4,0.517,742117.4,742117.4,32756,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646614,1784844.00
03/27/2017 16:30,2,2.943,ACTIVE,216.67,353.17,59.970,1490646604,"201051344000579","219011344069620",30.83,19.80,0,339.65,400.06,91.9,86.8,0.429,660193.6,660193.6,31999,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646615,1784845.00
03/27/2017 16:30,2,3.020,ACTIVE,214.87,350.77,59.959,1490646604,"201051344000890","219011344069620",30.91,21.00,0,337.24,395.55,94.6,89.4,0.429,642717.8,642717.8,32153,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646615,1784846.00
03/27/2017 16:30,2,2.984,ACTIVE,215.32,352.27,59.991,1490646604,"201051344000438","219011344069620",31.03,20.70,0,338.44,394.65,93.8,88.6,0.438,645615.1,645615.1,32126,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646616,1784847.00
03/27/2017 16:30,2,3.037,ACTIVE,215.32,356.78,59.970,1490646604,"201051344000417","219011344069620",19.84,19.30,0,321.31,396.75,61.0,57.0,0.517,616093.0,616093.0,32435,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646617,1784848.00
03/27/2017 16:30,2,2.807,ACTIVE,213.51,355.88,59.954,1490646604,"274151322000083","219011344069620",30.32,31.00,0,333.93,378.12,86.1,81.2,0.340,900460.7,900460.7,31501,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646618,1784849.00
03/27/2017 16:30,2,2.973,ACTIVE,214.19,354.07,59.991,1490646604,"274151322000076","219011344069620",30.71,32.40,0,335.44,380.82,92.5,87.3,0.367,959375.0,959375.0,31611,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646619,1784850.00
03/27/2017 16:30,2,2.941,ACTIVE,216.00,352.27,59.959,1490646604,"201051344000868","219011344069620",30.91,14.00,0,338.74,396.15,92.1,87.0,0.415,641371.7,641371.7,32198,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646620,1784851.00
03/27/2017 16:30,2,2.965,ACTIVE,213.29,356.48,59.938,1490646604,"274151322000095","219011344069620",30.73,31.50,0,332.73,379.92,92.2,87.1,0.345,950233.5,950233.5,31730,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646621,1784852.00
03/27/2017 16:30,2,2.994,ACTIVE,216.67,359.48,59.959,1490646604,"201051344000988","219011344069620",20.08,12.70,0,325.52,394.95,61.0,56.9,0.499,591051.2,591051.2,32237,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646622,1784853.00
03/27/2017 16:30,2,3.068,ACTIVE,215.54,351.37,60.002,1490646604,"201051344001025","219011344069620",30.91,20.00,0,338.14,396.15,96.1,90.8,0.433,644773.5,644773.5,32314,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646623,1784854.00
03/27/2017 16:30,2,2.936,ACTIVE,216.67,353.17,59.970,1490646604,"201051344000458","219011344069620",31.03,17.50,0,339.34,401.56,92.3,87.2,0.438,653595.6,653595.6,31825,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646624,1784855.00
03/27/2017 16:30,2,2.945,ACTIVE,217.35,354.37,59.986,1490646604,"201051344000853","219011344069620",31.25,16.00,0,340.25,402.16,93.3,88.2,0.429,653835.9,653835.9,31666,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646625,1784856.00
03/27/2017 16:30,2,3.018,ACTIVE,215.32,352.27,59.981,1490646604,"201051344000685","219011344069620",30.77,19.00,0,338.44,395.25,94.0,88.8,0.451,645794.7,645794.7,32011,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646625,1784857.00
03/27/2017 16:30,2,3.031,ACTIVE,215.54,353.17,59.954,1490646604,"201051344000917","219011344069620",30.79,18.30,0,336.34,395.25,94.5,89.3,0.442,642496.0,642496.0,31995,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646626,1784858.00
03/27/2017 16:30,2,2.955,ACTIVE,215.32,351.67,60.012,1490646604,"201051344001145","219011344069620",31.33,18.00,0,338.14,395.85,93.8,88.6,0.429,650305.7,650305.7,31843,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646627,1784859.00
03/27/2017 16:30,2,3.098,ACTIVE,216.00,352.57,59.996,1490646604,"201051344000651","219011344069620",30.43,18.00,0,337.54,395.25,95.6,90.3,0.429,638942.8,638942.8,32202,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646628,1784860.00
03/27/2017 16:30,2,2.750,ACTIVE,213.29,344.76,59.991,1490646604,"274151322000088","219011344069620",30.06,29.80,0,333.63,377.22,83.7,78.8,0.309,862618.6,862618.6,31718,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646629,1784861.00
03/27/2017 16:30,2,1.848,ACTIVE,214.87,441.84,59.981,1490646604,"274151322000068","219011344069620",41.41,33.30,0,408.18,478.51,76.9,72.3,0.517,742603.3,742603.3,32682,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646630,1784862.00
03/27/2017 16:30,2,3.031,ACTIVE,215.54,350.17,60.007,1490646604,"201051344001135","219011344069620",30.83,19.30,0,338.14,394.65,94.6,89.4,0.438,634830.5,634830.5,32217,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646631,1784863.00
03/27/2017 16:30,2,2.982,ACTIVE,216.00,353.17,60.007,1490646604,"201051344000594","219011344069620",30.57,22.50,0,337.24,396.45,92.4,87.2,0.429,655301.3,655301.3,32072,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646632,1784864.00
03/27/2017 16:30,2,3.043,ACTIVE,216.00,351.97,60.007,1490646604,"201051344001203","219011344069620",30.93,19.00,0,337.54,395.25,95.4,90.1,0.446,643283.9,643283.9,32273,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646633,1784865.00
03/27/2017 16:30,2,2.773,ACTIVE,214.19,354.37,59.975,1490646604,"274151322000054","219011344069620",29.72,29.50,0,333.93,377.52,83.5,78.7,0.318,881096.6,881096.6,31616,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646634,1784866.00
03/27/2017 16:30,2,2.961,ACTIVE,216.45,352.27,59.975,1490646604,"201051344000867","219011344069620",30.69,17.50,0,339.04,395.25,92.0,86.9,0.411,640461.5,640461.5,32233,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646635,1784867.00
03/27/2017 16:30,2,3.004,ACTIVE,215.77,353.17,60.007,1490646604,"201051344001093","219011344069620",30.97,18.00,0,337.24,394.05,94.3,89.1,0.424,642200.4,642200.4,32090,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646636,1784868.00
03/27/2017 16:30,2,2.928,ACTIVE,216.67,352.87,59.965,1490646604,"201051344000900","219011344069620",30.91,14.70,0,339.34,400.96,91.7,86.6,0.407,661571.4,661571.4,31581,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646636,1784869.00
03/27/2017 16:30,2,2.916,ACTIVE,216.67,353.47,60.007,1490646604,"201051344000648","219011344069620",30.83,15.50,0,339.34,400.06,91.0,85.9,0.415,651256.1,651256.1,31649,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646637,1784870.00
03/27/2017 16:30,2,2.947,ACTIVE,216.90,353.77,59.996,1490646604,"201051344000569","219011344069620",31.17,16.70,0,338.44,400.66,93.0,87.9,0.424,663746.2,663746.2,31561,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646638,1784871.00
03/27/2017 16:30,2,2.941,ACTIVE,217.13,355.28,60.002,1490646604,"201051344000983","219011344069620",31.15,15.80,0,339.04,400.66,92.9,87.7,0.442,654510.3,654510.3,31757,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646639,1784872.00
03/27/2017 16:30,2,2.906,ACTIVE,216.90,352.87,60.007,1490646604,"201051344001158","219011344069620",31.03,16.30,0,339.34,400.36,91.4,86.3,0.424,640500.2,640500.2,32110,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646640,1784873.00
03/27/2017 16:30,2,2.904,ACTIVE,216.90,355.58,59.981,1490646604,"201051344000576","219011344069620",31.17,15.00,0,339.34,401.86,91.7,86.6,0.424,654459.4,654459.4,31633,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646641,1784874.00
03/27/2017 16:30,2,2.752,ACTIVE,213.96,347.76,60.002,1490646604,"274151322000087","219011344069620",30.38,41.80,0,332.43,376.62,84.7,79.8,0.301,852775.8,852775.8,31988,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490646642,1784875.00
03/27/2017 16:45,2,2.639,ACTIVE,216.45,352.57,59.981,1490647504,"201051344000645","219011344069620",30.69,14.30,0,325.52,398.26,82.1,77.3,0.371,653595.5,653595.5,31671,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647505,1784876.00
03/27/2017 16:45,2,2.477,ACTIVE,213.74,366.10,59.970,1490647504,"274151322000085","219011344069620",29.48,25.00,0,331.53,379.32,74.0,69.5,0.499,878667.1,878667.1,31678,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647506,1784877.00
03/27/2017 16:45,2,2.592,ACTIVE,216.45,354.67,59.965,1490647504,"201051344000633","219011344069620",31.23,17.30,0,322.81,398.86,82.0,77.2,0.376,640048.3,640048.3,32209,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647507,1784878.00
03/27/2017 16:45,2,2.641,ACTIVE,216.45,352.27,59.970,1490647504,"201051344000469","219011344069620",31.05,12.70,0,322.81,396.15,83.1,78.3,0.398,642692.0,642692.0,32169,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647508,1784879.00
03/27/2017 16:45,2,2.709,ACTIVE,214.87,349.86,59.954,1490647504,"201051344000646","219011344069620",30.55,20.30,0,335.44,373.31,83.9,79.0,0.393,636556.7,636556.7,32072,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647509,1784880.00
03/27/2017 16:45,2,2.508,ACTIVE,213.29,362.49,59.959,1490647504,"274151322000052","219011344069620",30.42,29.00,0,330.33,380.52,77.2,72.6,0.544,909532.9,909532.9,31445,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647510,1784881.00
03/27/2017 16:45,2,2.799,ACTIVE,215.32,350.77,59.981,1490647504,"201051344000585","219011344069620",30.61,18.70,0,337.24,374.51,86.8,81.9,0.402,647153.5,647153.5,32231,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647511,1784882.00
03/27/2017 16:45,2,2.680,ACTIVE,214.87,349.26,59.965,1490647504,"201051344001230","219011344069620",30.91,17.50,0,334.54,371.21,83.9,79.0,0.389,640859.6,640859.6,31948,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647512,1784883.00
03/27/2017 16:45,2,2.713,ACTIVE,216.00,351.37,59.896,1490647504,"201051344000582","219011344069620",30.59,17.50,0,338.44,375.41,84.2,79.3,0.376,630919.1,630919.1,32146,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647512,1784884.00
03/27/2017 16:45,2,2.701,ACTIVE,214.87,349.56,60.002,1490647504,"201051344000955","219011344069620",30.85,19.80,0,335.14,372.11,84.4,79.5,0.393,648929.3,648929.3,32035,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647513,1784885.00
03/27/2017 16:45,2,1.686,ACTIVE,213.96,446.05,59.965,1490647504,"274151322000094","219011344069620",40.57,26.50,0,406.67,472.50,69.0,64.7,0.473,742133.4,742133.4,32757,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647514,1784886.00
03/27/2017 16:45,2,2.672,ACTIVE,216.67,353.47,59.996,1490647504,"201051344000579","219011344069620",30.69,18.00,0,327.92,396.45,83.0,78.2,0.384,660212.8,660212.8,32000,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647515,1784887.00
03/27/2017 16:45,2,2.762,ACTIVE,214.87,350.17,59.981,1490647504,"201051344000890","219011344069620",30.57,20.00,0,336.04,372.71,85.5,80.6,0.384,642737.7,642737.7,32154,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647516,1784888.00
03/27/2017 16:45,2,2.709,ACTIVE,215.09,350.77,59.965,1490647504,"201051344000438","219011344069620",30.91,20.30,0,337.84,373.61,84.9,80.0,0.398,645634.8,645634.8,32127,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647517,1784889.00
03/27/2017 16:45,2,2.742,ACTIVE,215.32,355.28,60.018,1490647504,"201051344000417","219011344069620",19.94,18.00,0,336.34,382.33,55.4,51.5,0.460,616105.6,616105.6,32436,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647518,1784890.00
03/27/2017 16:45,2,2.506,ACTIVE,213.51,359.78,59.959,1490647504,"274151322000083","219011344069620",30.49,27.00,0,330.03,380.52,77.4,72.8,0.557,900478.6,900478.6,31502,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647519,1784891.00
03/27/2017 16:45,2,2.668,ACTIVE,213.74,348.66,59.954,1490647504,"274151322000076","219011344069620",30.85,30.80,0,331.23,381.42,83.4,78.6,0.323,959394.3,959394.3,31612,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647520,1784892.00
03/27/2017 16:45,2,2.654,ACTIVE,215.77,352.27,59.991,1490647504,"201051344000868","219011344069620",30.87,13.30,0,321.31,398.56,83.0,78.2,0.380,641390.8,641390.8,32199,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647521,1784893.00
03/27/2017 16:45,2,2.652,ACTIVE,213.51,348.36,59.981,1490647504,"274151322000095","219011344069620",30.87,29.30,0,330.03,381.12,82.9,78.1,0.309,950252.6,950252.6,31731,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647522,1784894.00
03/27/2017 16:45,2,2.705,ACTIVE,216.22,354.97,59.959,1490647504,"201051344000988","219011344069620",20.02,12.00,0,335.74,386.53,54.9,51.1,0.468,591063.6,591063.6,32238,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647523,1784895.00
03/27/2017 16:45,2,2.766,ACTIVE,215.32,349.26,59.864,1490647504,"201051344001025","219011344069620",31.01,19.00,0,337.84,374.21,86.8,81.9,0.398,644793.6,644793.6,32315,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647523,1784896.00
03/27/2017 16:45,2,2.643,ACTIVE,216.22,352.27,59.954,1490647504,"201051344000458","219011344069620",31.05,15.80,0,325.52,397.35,83.1,78.3,0.402,653614.7,653614.7,31826,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647524,1784897.00
03/27/2017 16:45,2,2.672,ACTIVE,216.90,353.17,59.981,1490647504,"201051344000853","219011344069620",31.03,15.00,0,330.03,396.75,84.0,79.2,0.384,653855.2,653855.2,31667,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647525,1784898.00
03/27/2017 16:45,2,2.723,ACTIVE,215.09,351.07,59.959,1490647504,"201051344000685","219011344069620",30.81,17.80,0,337.84,373.91,85.0,80.1,0.407,645814.3,645814.3,32012,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647526,1784899.00
03/27/2017 16:45,2,2.729,ACTIVE,215.54,351.07,59.986,1490647504,"201051344000917","219011344069620",30.85,16.70,0,336.64,374.21,85.3,80.4,0.389,642515.7,642515.7,31996,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647527,1784900.00
03/27/2017 16:45,2,2.736,ACTIVE,215.09,350.17,60.034,1490647504,"201051344001145","219011344069620",30.53,17.30,0,338.14,374.21,84.7,79.8,0.389,650325.3,650325.3,31844,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647528,1784901.00
03/27/2017 16:45,2,2.756,ACTIVE,215.54,350.47,59.959,1490647504,"201051344000651","219011344069620",30.89,17.50,0,338.14,375.71,86.1,81.2,0.393,638962.8,638962.8,32203,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647529,1784902.00
03/27/2017 16:45,2,2.473,ACTIVE,213.51,351.67,59.970,1490647504,"274151322000088","219011344069620",29.98,26.00,0,330.93,379.92,75.0,70.5,0.517,862635.8,862635.8,31719,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647530,1784903.00
03/27/2017 16:45,2,1.664,ACTIVE,214.19,439.74,59.949,1490647504,"274151322000068","219011344069620",41.29,29.50,0,410.28,479.41,69.9,65.6,0.468,742619.2,742619.2,32683,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647531,1784904.00
03/27/2017 16:45,2,2.725,ACTIVE,215.09,349.56,59.901,1490647504,"201051344001135","219011344069620",30.87,19.50,0,336.04,372.41,85.3,80.4,0.393,634850.3,634850.3,32218,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647532,1784905.00
03/27/2017 16:45,2,2.666,ACTIVE,215.54,352.27,59.975,1490647504,"201051344000594","219011344069620",30.83,21.00,0,319.51,399.16,83.3,78.4,0.380,655320.4,655320.4,32073,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647532,1784906.00
03/27/2017 16:45,2,2.754,ACTIVE,215.54,350.47,59.996,1490647504,"201051344001203","219011344069620",30.77,18.30,0,338.14,375.11,85.9,81.0,0.398,643303.7,643303.7,32274,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647533,1784907.00
03/27/2017 16:45,2,2.516,ACTIVE,213.51,354.67,59.970,1490647504,"274151322000054","219011344069620",29.54,25.30,0,329.73,380.52,75.2,70.7,0.513,881113.8,881113.8,31617,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647534,1784908.00
03/27/2017 16:45,2,2.652,ACTIVE,216.22,351.37,59.959,1490647504,"201051344000867","219011344069620",30.89,15.30,0,321.91,398.26,83.0,78.2,0.371,640480.6,640480.6,32234,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647535,1784909.00
03/27/2017 16:45,2,2.719,ACTIVE,215.32,350.77,59.991,1490647504,"201051344001093","219011344069620",30.91,17.50,0,337.24,373.91,85.2,80.3,0.384,642220.1,642220.1,32091,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647536,1784910.00
03/27/2017 16:45,2,2.594,ACTIVE,216.22,352.87,59.944,1490647504,"201051344000900","219011344069620",31.41,13.70,0,322.21,399.46,82.5,77.7,0.376,661590.3,661590.3,31582,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647537,1784911.00
03/27/2017 16:45,2,2.635,ACTIVE,216.22,351.67,59.981,1490647504,"201051344000648","219011344069620",30.77,14.00,0,321.31,400.06,82.2,77.4,0.376,651274.9,651274.9,31650,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647538,1784912.00
03/27/2017 16:45,2,2.645,ACTIVE,216.45,352.27,59.986,1490647504,"201051344000569","219011344069620",31.37,15.30,0,326.12,396.75,84.0,79.2,0.384,663765.5,663765.5,31562,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647539,1784913.00
03/27/2017 16:45,2,2.650,ACTIVE,216.45,352.57,59.991,1490647504,"201051344000983","219011344069620",31.25,15.00,0,325.82,397.35,83.9,79.1,0.393,654529.4,654529.4,31758,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647540,1784914.00
03/27/2017 16:45,2,2.678,ACTIVE,216.67,351.37,59.944,1490647504,"201051344001158","219011344069620",30.57,15.30,0,322.81,399.16,82.9,78.1,0.389,640519.1,640519.1,32111,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647541,1784915.00
03/27/2017 16:45,2,2.625,ACTIVE,216.67,353.77,59.938,1490647504,"201051344000576","219011344069620",31.25,13.30,0,326.42,397.66,83.1,78.3,0.380,654478.3,654478.3,31634,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647542,1784916.00
03/27/2017 16:45,2,2.510,ACTIVE,213.74,354.07,59.954,1490647504,"274151322000087","219011344069620",30.06,35.80,0,330.93,380.22,76.4,71.8,0.521,852793.1,852793.1,31989,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490647543,1784917.00
03/27/2017 17:00,2,2.744,ACTIVE,216.90,352.57,60.002,1490648403,"201051344000645","219011344069620",30.89,14.70,0,339.95,381.73,85.9,81.0,0.384,653616.9,653616.9,31672,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648404,1784918.00
03/27/2017 17:00,2,2.590,ACTIVE,213.96,349.56,60.028,1490648403,"274151322000085","219011344069620",29.36,25.50,0,330.33,381.12,76.9,72.3,0.521,878686.3,878686.3,31679,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648405,1784919.00
03/27/2017 17:00,2,2.760,ACTIVE,216.67,354.97,60.044,1490648403,"201051344000633","219011344069620",30.59,17.00,0,338.44,382.03,85.5,80.6,0.398,640069.7,640069.7,32210,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648406,1784920.00
03/27/2017 17:00,2,2.730,ACTIVE,216.90,354.07,60.018,1490648403,"201051344000469","219011344069620",31.23,13.00,0,339.04,381.42,86.3,81.4,0.407,642713.6,642713.6,32170,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648407,1784921.00
03/27/2017 17:00,2,2.783,ACTIVE,214.87,350.47,60.028,1490648403,"201051344000646","219011344069620",30.61,20.00,0,334.84,378.12,86.4,81.5,0.407,636578.3,636578.3,32073,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648408,1784922.00
03/27/2017 17:00,2,2.646,ACTIVE,213.74,351.37,60.044,1490648403,"274151322000052","219011344069620",30.02,29.80,0,330.03,381.73,80.4,75.7,0.309,909553.0,909553.0,31446,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648409,1784923.00
03/27/2017 17:00,2,2.869,ACTIVE,215.54,351.37,59.996,1490648403,"201051344000585","219011344069620",30.71,18.70,0,337.84,381.73,89.2,84.2,0.415,647175.8,647175.8,32232,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648410,1784924.00
03/27/2017 17:00,2,2.762,ACTIVE,214.87,349.26,60.012,1490648403,"201051344001230","219011344069620",30.73,18.00,0,334.24,376.31,85.9,81.0,0.407,640881.1,640881.1,31949,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648411,1784925.00
03/27/2017 17:00,2,2.783,ACTIVE,215.77,351.37,60.055,1490648403,"201051344000582","219011344069620",30.57,17.50,0,337.84,381.12,86.1,81.2,0.389,630940.7,630940.7,32147,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648412,1784926.00
03/27/2017 17:00,2,2.762,ACTIVE,214.64,349.56,60.012,1490648403,"201051344000955","219011344069620",30.81,19.80,0,334.54,377.22,86.2,81.2,0.402,648951.0,648951.0,32036,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648412,1784927.00
03/27/2017 17:00,2,1.721,ACTIVE,213.74,437.93,60.049,1490648403,"274151322000094","219011344069620",40.69,27.30,0,409.08,474.60,70.9,66.5,0.486,742151.3,742151.3,32758,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648413,1784928.00
03/27/2017 17:00,2,2.762,ACTIVE,216.90,353.47,60.002,1490648403,"201051344000579","219011344069620",30.79,18.70,0,339.34,381.42,86.1,81.2,0.398,660234.4,660234.4,32001,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648414,1784929.00
03/27/2017 17:00,2,2.830,ACTIVE,214.87,349.26,60.044,1490648403,"201051344000890","219011344069620",30.55,18.70,0,335.74,377.82,87.6,82.6,0.393,642759.6,642759.6,32155,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648415,1784930.00
03/27/2017 17:00,2,2.805,ACTIVE,215.32,350.17,60.049,1490648403,"201051344000438","219011344069620",30.71,19.80,0,337.54,380.82,87.3,82.4,0.411,645656.6,645656.6,32128,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648416,1784931.00
03/27/2017 17:00,2,2.854,ACTIVE,215.09,354.97,60.012,1490648403,"201051344000417","219011344069620",19.78,17.50,0,335.44,390.14,57.2,53.3,0.482,616119.6,616119.6,32437,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648417,1784932.00
03/27/2017 17:00,2,2.662,ACTIVE,213.51,351.07,60.018,1490648403,"274151322000083","219011344069620",30.06,28.30,0,328.82,381.12,81.1,76.3,0.318,900498.6,900498.6,31503,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648418,1784933.00
03/27/2017 17:00,2,2.809,ACTIVE,214.41,354.97,60.012,1490648403,"274151322000076","219011344069620",30.79,30.00,0,337.84,369.40,87.5,82.5,0.336,959415.8,959415.8,31613,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648419,1784934.00
03/27/2017 17:00,2,2.826,ACTIVE,216.45,353.47,60.049,1490648403,"201051344000868","219011344069620",31.03,13.70,0,339.04,381.12,88.8,83.8,0.402,641412.3,641412.3,32200,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648420,1784935.00
03/27/2017 17:00,2,2.840,ACTIVE,213.51,344.45,60.034,1490648403,"274151322000095","219011344069620",30.75,29.50,0,334.24,368.80,88.5,83.5,0.327,950274.1,950274.1,31732,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648420,1784936.00
03/27/2017 17:00,2,2.908,ACTIVE,216.90,359.48,60.028,1490648403,"201051344000988","219011344069620",20.14,12.00,0,335.44,392.85,59.4,55.4,0.508,591077.7,591077.7,32239,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648421,1784937.00
03/27/2017 17:00,2,2.980,ACTIVE,215.54,350.77,60.060,1490648403,"201051344001025","219011344069620",30.81,18.70,0,336.34,379.92,93.1,87.9,0.420,644815.8,644815.8,32316,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648422,1784938.00
03/27/2017 17:00,2,2.908,ACTIVE,216.90,353.77,60.028,1490648403,"201051344000458","219011344069620",30.89,16.00,0,339.95,382.03,91.0,85.9,0.424,653636.3,653636.3,31827,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648423,1784939.00
