ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 17:00,2,2.932,ACTIVE,217.58,356.18,60.039,1490648403,"201051344000853","219011344069620",31.03,14.30,0,339.34,382.93,92.1,87.0,0.420,653877.0,653877.0,31668,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648424,1784940.00
03/27/2017 17:00,2,2.953,ACTIVE,215.32,351.07,60.055,1490648403,"201051344000685","219011344069620",30.69,17.50,0,337.84,380.82,91.9,86.7,0.438,645836.0,645836.0,32013,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648425,1784941.00
03/27/2017 17:00,2,2.988,ACTIVE,215.77,351.97,60.039,1490648403,"201051344000917","219011344069620",30.67,17.80,0,336.64,380.82,92.8,87.6,0.429,642537.5,642537.5,31997,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648426,1784942.00
03/27/2017 17:00,2,2.965,ACTIVE,215.09,351.37,60.034,1490648403,"201051344001145","219011344069620",30.85,17.00,0,337.84,380.22,92.7,87.5,0.429,650347.0,650347.0,31845,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648427,1784943.00
03/27/2017 17:00,2,3.064,ACTIVE,215.77,353.47,60.023,1490648403,"201051344000651","219011344069620",30.40,18.00,0,338.44,381.42,94.3,89.1,0.433,638984.8,638984.8,32204,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648428,1784944.00
03/27/2017 17:00,2,2.754,ACTIVE,213.51,352.87,60.023,1490648403,"274151322000088","219011344069620",29.70,27.00,0,329.13,381.42,82.9,78.1,0.309,862655.2,862655.2,31720,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648429,1784945.00
03/27/2017 17:00,2,1.918,ACTIVE,214.64,434.93,60.028,1490648403,"274151322000068","219011344069620",40.35,30.30,0,413.29,474.30,78.2,73.5,0.535,742637.3,742637.3,32684,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648430,1784946.00
03/27/2017 17:00,2,3.088,ACTIVE,215.54,351.37,60.039,1490648403,"201051344001135","219011344069620",30.02,18.00,0,335.74,379.02,93.9,88.7,0.438,634872.1,634872.1,32219,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648431,1784947.00
03/27/2017 17:00,2,3.006,ACTIVE,216.22,355.28,60.039,1490648403,"201051344000594","219011344069620",30.73,20.70,0,337.24,382.03,93.6,88.4,0.429,655341.9,655341.9,32074,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648432,1784948.00
03/27/2017 17:00,2,3.059,ACTIVE,216.00,352.57,60.034,1490648403,"201051344001203","219011344069620",30.79,18.30,0,336.34,381.42,95.5,90.2,0.442,643325.7,643325.7,32275,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648433,1784949.00
03/27/2017 17:00,2,2.857,ACTIVE,213.74,352.27,60.044,1490648403,"274151322000054","219011344069620",29.22,26.80,0,329.73,381.73,84.5,79.7,0.318,881133.2,881133.2,31618,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648434,1784950.00
03/27/2017 17:00,2,2.988,ACTIVE,216.67,354.07,59.986,1490648403,"201051344000867","219011344069620",30.83,15.50,0,339.65,380.52,93.3,88.2,0.429,640502.0,640502.0,32235,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648435,1784951.00
03/27/2017 17:00,2,2.992,ACTIVE,215.77,352.87,60.028,1490648403,"201051344001093","219011344069620",31.05,17.30,0,337.24,380.82,94.2,88.9,0.415,642241.8,642241.8,32092,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648436,1784952.00
03/27/2017 17:00,2,2.945,ACTIVE,216.90,355.58,60.012,1490648403,"201051344000900","219011344069620",31.07,13.30,0,338.74,382.03,92.7,87.5,0.424,661611.7,661611.7,31583,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648437,1784953.00
03/27/2017 17:00,2,2.922,ACTIVE,216.90,355.58,60.023,1490648403,"201051344000648","219011344069620",31.07,14.00,0,339.95,381.73,92.0,86.8,0.420,651296.1,651296.1,31651,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648438,1784954.00
03/27/2017 17:00,2,2.965,ACTIVE,216.90,354.97,60.002,1490648403,"201051344000569","219011344069620",31.25,15.30,0,339.04,381.42,93.8,88.6,0.433,663787.2,663787.2,31563,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648438,1784955.00
03/27/2017 17:00,2,3.006,ACTIVE,217.13,355.28,60.018,1490648403,"201051344000983","219011344069620",30.69,15.00,0,339.34,382.03,93.4,88.3,0.451,654551.2,654551.2,31759,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648439,1784956.00
03/27/2017 17:00,2,2.969,ACTIVE,217.13,354.67,60.034,1490648403,"201051344001158","219011344069620",30.57,15.00,0,339.34,381.73,91.9,86.8,0.415,640540.5,640540.5,32112,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648440,1784957.00
03/27/2017 17:00,2,2.926,ACTIVE,217.13,355.28,60.012,1490648403,"201051344000576","219011344069620",31.05,13.30,0,339.04,382.03,92.0,86.9,0.420,654499.8,654499.8,31635,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648441,1784958.00
03/27/2017 17:00,2,2.781,ACTIVE,213.74,349.56,60.007,1490648403,"274151322000087","219011344069620",29.96,36.80,0,331.53,380.82,84.4,79.6,0.301,852812.8,852812.8,31990,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490648442,1784959.00
03/27/2017 17:15,2,3.252,ACTIVE,217.35,354.67,59.986,1490649303,"201051344000645","219011344069620",30.57,14.70,0,338.74,385.93,100.7,95.3,0.451,653641.9,653641.9,31673,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649305,1784960.00
03/27/2017 17:15,2,3.043,ACTIVE,214.19,344.15,59.991,1490649303,"274151322000085","219011344069620",29.32,25.50,0,331.23,380.82,90.4,85.3,0.336,878708.7,878708.7,31680,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649305,1784961.00
03/27/2017 17:15,2,3.232,ACTIVE,217.13,355.58,59.996,1490649303,"201051344000633","219011344069620",30.61,17.00,0,338.14,385.63,100.2,94.8,0.468,640094.6,640094.6,32211,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649306,1784962.00
03/27/2017 17:15,2,3.213,ACTIVE,217.58,356.18,59.996,1490649303,"201051344000469","219011344069620",31.07,12.30,0,338.14,385.93,101.2,95.8,0.473,642738.7,642738.7,32171,0,0,0,L,1122011218,0,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649307,1784963.00
03/27/2017 17:15,2,3.258,ACTIVE,215.32,352.27,60.002,1490649303,"201051344000646","219011344069620",30.71,20.30,0,335.74,385.63,101.3,95.9,0.473,636603.5,636603.5,32074,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649308,1784964.00
03/27/2017 17:15,2,3.082,ACTIVE,213.96,350.77,59.991,1490649303,"274151322000052","219011344069620",30.14,30.00,0,329.13,380.82,94.0,88.9,0.358,909576.3,909576.3,31447,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649309,1784965.00
03/27/2017 17:15,2,3.346,ACTIVE,216.22,352.87,60.002,1490649303,"201051344000585","219011344069620",30.91,18.70,0,337.54,387.14,104.7,99.1,0.486,647202.0,647202.0,32233,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649310,1784966.00
03/27/2017 17:15,2,3.201,ACTIVE,215.32,350.77,59.959,1490649303,"201051344001230","219011344069620",31.05,17.30,0,332.73,381.42,100.7,95.3,0.464,640906.3,640906.3,31950,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649311,1784967.00
03/27/2017 17:15,2,3.246,ACTIVE,216.22,352.87,59.949,1490649303,"201051344000582","219011344069620",30.75,17.00,0,337.84,387.14,101.2,95.8,0.464,630966.0,630966.0,32148,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649312,1784968.00
03/27/2017 17:15,2,3.266,ACTIVE,215.32,352.27,59.975,1490649303,"201051344000955","219011344069620",30.42,20.30,0,335.44,383.83,100.7,95.2,0.477,648976.2,648976.2,32037,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649313,1784969.00
03/27/2017 17:15,2,1.988,ACTIVE,213.96,443.94,59.970,1490649303,"274151322000094","219011344069620",41.41,28.80,0,411.78,478.21,83.4,78.6,0.318,742172.3,742172.3,32759,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649314,1784970.00
03/27/2017 17:15,2,3.201,ACTIVE,217.35,354.67,59.981,1490649303,"201051344000579","219011344069620",30.89,18.00,0,339.95,385.63,100.2,94.8,0.464,660259.6,660259.6,32002,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649315,1784971.00
03/27/2017 17:15,2,3.291,ACTIVE,215.32,351.67,59.986,1490649303,"201051344000890","219011344069620",30.55,19.00,0,336.04,385.33,101.9,96.5,0.460,642785.2,642785.2,32156,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649316,1784972.00
03/27/2017 17:15,2,3.264,ACTIVE,215.77,352.57,59.986,1490649303,"201051344000438","219011344069620",30.61,19.30,0,337.54,385.63,101.2,95.7,0.468,645682.0,645682.0,32129,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649316,1784973.00
03/27/2017 17:15,2,3.264,ACTIVE,215.54,358.28,59.959,1490649303,"201051344000417","219011344069620",19.90,17.30,0,320.11,396.75,65.8,61.6,0.561,616136.0,616136.0,32438,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649317,1784974.00
03/27/2017 17:15,2,3.066,ACTIVE,213.96,354.67,60.028,1490649303,"274151322000083","219011344069620",30.10,29.30,0,329.13,380.52,93.5,88.3,0.371,900522.1,900522.1,31504,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649318,1784975.00
03/27/2017 17:15,2,3.219,ACTIVE,214.64,355.88,59.981,1490649303,"274151322000076","219011344069620",30.71,29.50,0,337.24,373.31,100.0,94.6,0.389,959441.0,959441.0,31614,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649319,1784976.00
03/27/2017 17:15,2,3.186,ACTIVE,216.45,353.47,59.944,1490649303,"201051344000868","219011344069620",30.73,14.30,0,338.44,385.33,99.2,93.8,0.451,641437.4,641437.4,32201,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649320,1784977.00
03/27/2017 17:15,2,3.227,ACTIVE,213.51,349.26,59.991,1490649303,"274151322000095","219011344069620",30.61,30.00,0,334.54,372.41,100.0,94.6,0.376,950299.3,950299.3,31733,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649321,1784978.00
03/27/2017 17:15,2,3.236,ACTIVE,216.90,362.49,59.954,1490649303,"201051344000988","219011344069620",19.96,11.70,0,328.82,396.45,65.4,61.2,0.552,591094.1,591094.1,32240,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649322,1784979.00
03/27/2017 17:15,2,3.287,ACTIVE,215.77,352.27,60.002,1490649303,"201051344001025","219011344069620",30.77,18.70,0,337.54,386.53,102.5,97.0,0.468,644841.8,644841.8,32317,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649323,1784980.00
03/27/2017 17:15,2,3.133,ACTIVE,217.13,354.37,59.991,1490649303,"201051344000458","219011344069620",31.11,16.00,0,339.65,385.33,98.8,93.4,0.468,653661.5,653661.5,31828,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649324,1784981.00
03/27/2017 17:15,2,3.166,ACTIVE,217.58,356.78,60.002,1490649303,"201051344000853","219011344069620",30.99,14.30,0,340.25,388.64,99.4,94.0,0.455,653902.4,653902.4,31669,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649325,1784982.00
03/27/2017 17:15,2,3.207,ACTIVE,215.32,353.17,60.007,1490649303,"201051344000685","219011344069620",30.71,17.80,0,338.44,385.63,99.8,94.4,0.482,645861.5,645861.5,32014,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649326,1784983.00
03/27/2017 17:15,2,3.215,ACTIVE,216.00,353.47,59.949,1490649303,"201051344000917","219011344069620",30.77,17.50,0,336.64,385.93,100.2,94.8,0.468,642563.2,642563.2,31998,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649327,1784984.00
03/27/2017 17:15,2,3.176,ACTIVE,215.54,352.27,59.959,1490649303,"201051344001145","219011344069620",30.91,16.70,0,338.74,385.63,99.5,94.1,0.455,650372.5,650372.5,31846,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649327,1784985.00
03/27/2017 17:15,2,3.252,ACTIVE,216.00,353.47,60.012,1490649303,"201051344000651","219011344069620",30.53,17.30,0,338.14,386.23,100.7,95.2,0.455,639010.6,639010.6,32205,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649328,1784986.00
03/27/2017 17:15,2,2.920,ACTIVE,213.51,348.36,59.996,1490649303,"274151322000088","219011344069620",29.78,27.00,0,330.03,379.92,88.0,83.0,0.323,862677.8,862677.8,31721,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649329,1784987.00
03/27/2017 17:15,2,1.986,ACTIVE,214.64,433.42,59.959,1490649303,"274151322000068","219011344069620",40.93,31.80,0,400.36,475.80,82.3,77.5,0.305,742658.4,742658.4,32685,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649330,1784988.00
03/27/2017 17:15,2,3.223,ACTIVE,215.54,352.27,59.991,1490649303,"201051344001135","219011344069620",30.34,18.00,0,336.64,385.33,99.1,93.7,0.464,634897.5,634897.5,32220,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649331,1784989.00
03/27/2017 17:15,2,3.148,ACTIVE,216.00,354.67,60.002,1490649303,"201051344000594","219011344069620",30.57,20.30,0,338.74,385.93,97.5,92.2,0.446,655367.1,655367.1,32075,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649332,1784990.00
03/27/2017 17:15,2,3.195,ACTIVE,216.00,352.27,60.002,1490649303,"201051344001203","219011344069620",30.81,18.00,0,338.74,387.14,99.8,94.4,0.464,643351.3,643351.3,32276,0,0,0,L,1122011218,0,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649333,1784991.00
03/27/2017 17:15,2,2.934,ACTIVE,213.74,351.07,59.991,1490649303,"274151322000054","219011344069620",29.66,26.50,0,328.22,380.82,88.1,83.1,0.336,881155.9,881155.9,31619,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649334,1784992.00
03/27/2017 17:15,2,3.092,ACTIVE,216.67,352.57,60.012,1490649303,"201051344000867","219011344069620",30.93,15.50,0,339.04,385.63,96.8,91.5,0.433,640527.0,640527.0,32236,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649335,1784993.00
03/27/2017 17:15,2,3.133,ACTIVE,215.77,353.17,60.018,1490649303,"201051344001093","219011344069620",30.93,17.00,0,338.44,385.63,98.2,92.8,0.442,642267.1,642267.1,32093,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649335,1784994.00
03/27/2017 17:15,2,3.062,ACTIVE,216.67,354.07,59.975,1490649303,"201051344000900","219011344069620",31.15,14.00,0,337.84,385.93,96.7,91.4,0.451,661636.6,661636.6,31584,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649336,1784995.00
03/27/2017 17:15,2,3.057,ACTIVE,217.13,353.17,59.996,1490649303,"201051344000648","219011344069620",30.97,13.70,0,339.65,385.03,95.9,90.6,0.442,651320.9,651320.9,31652,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649337,1784996.00
03/27/2017 17:15,2,3.131,ACTIVE,217.13,353.47,59.970,1490649303,"201051344000569","219011344069620",30.91,15.30,0,339.04,385.93,98.1,92.7,0.451,663812.5,663812.5,31564,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649338,1784997.00
03/27/2017 17:15,2,3.098,ACTIVE,217.13,354.37,59.975,1490649303,"201051344000983","219011344069620",31.23,15.30,0,337.84,385.63,98.0,92.7,0.473,654576.5,654576.5,31760,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649339,1784998.00
03/27/2017 17:15,2,3.127,ACTIVE,217.13,355.88,59.991,1490649303,"201051344001158","219011344069620",30.45,15.50,0,339.34,385.03,96.5,91.2,0.460,640565.4,640565.4,32113,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649340,1784999.00
03/27/2017 17:15,2,3.070,ACTIVE,217.35,354.97,59.986,1490649303,"201051344000576","219011344069620",31.05,13.70,0,339.34,385.93,96.6,91.3,0.446,654524.7,654524.7,31636,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649341,1785000.00
03/27/2017 17:15,2,2.918,ACTIVE,213.96,344.15,60.007,1490649303,"274151322000087","219011344069620",30.10,37.00,0,331.83,379.32,89.0,83.9,0.318,852835.8,852835.8,31991,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490649342,1785001.00
03/27/2017 17:30,2,2.947,ACTIVE,216.67,354.37,60.018,1490650203,"201051344000645","219011344069620",30.73,14.70,0,339.95,379.02,91.7,86.5,0.411,653663.1,653663.1,31674,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650204,1785002.00
03/27/2017 17:30,2,2.746,ACTIVE,213.74,347.46,59.996,1490650203,"274151322000085","219011344069620",29.66,24.80,0,330.33,380.82,82.4,77.6,0.309,878727.6,878727.6,31681,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650205,1785003.00
03/27/2017 17:30,2,2.939,ACTIVE,216.67,355.88,59.996,1490650203,"201051344000633","219011344069620",30.73,17.00,0,339.04,378.72,91.5,86.4,0.429,640115.7,640115.7,32212,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650206,1785004.00
03/27/2017 17:30,2,2.922,ACTIVE,216.67,353.17,59.970,1490650203,"201051344000469","219011344069620",31.17,12.70,0,339.04,378.72,92.2,87.1,0.424,642760.1,642760.1,32172,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650207,1785005.00
03/27/2017 17:30,2,2.996,ACTIVE,214.64,352.27,60.018,1490650203,"201051344000646","219011344069620",30.67,19.50,0,333.93,375.11,93.2,88.0,0.438,636624.9,636624.9,32075,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650208,1785006.00
03/27/2017 17:30,2,2.803,ACTIVE,213.51,343.55,59.986,1490650203,"274151322000052","219011344069620",30.24,29.30,0,333.63,364.89,85.8,80.9,0.331,909596.1,909596.1,31448,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650209,1785007.00
03/27/2017 17:30,2,3.123,ACTIVE,215.54,351.37,60.023,1490650203,"201051344000585","219011344069620",30.65,18.30,0,335.74,376.31,97.0,91.7,0.442,647224.3,647224.3,32234,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650210,1785008.00
03/27/2017 17:30,2,2.986,ACTIVE,214.64,349.86,60.002,1490650203,"201051344001230","219011344069620",30.55,17.00,0,334.24,374.51,92.4,87.3,0.424,640927.6,640927.6,31951,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650211,1785009.00
03/27/2017 17:30,2,2.986,ACTIVE,215.77,351.97,60.018,1490650203,"201051344000582","219011344069620",30.75,17.30,0,337.54,376.01,93.1,87.9,0.424,630987.6,630987.6,32149,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650212,1785010.00
03/27/2017 17:30,2,2.969,ACTIVE,214.64,350.77,59.981,1490650203,"201051344000955","219011344069620",30.65,19.50,0,334.54,374.21,92.2,87.0,0.438,648997.5,648997.5,32038,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650213,1785011.00
03/27/2017 17:30,2,1.762,ACTIVE,213.29,452.66,60.002,1490650203,"274151322000094","219011344069620",41.77,25.30,0,403.97,473.40,75.4,70.9,0.530,742189.9,742189.9,32760,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650213,1785012.00
03/27/2017 17:30,2,2.883,ACTIVE,216.90,354.07,60.018,1490650203,"201051344000579","219011344069620",31.15,17.50,0,339.95,377.82,91.0,85.9,0.424,660280.9,660280.9,32003,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650214,1785013.00
03/27/2017 17:30,2,3.008,ACTIVE,214.64,351.07,60.018,1490650203,"201051344000890","219011344069620",30.61,18.70,0,335.14,374.51,93.3,88.2,0.424,642806.9,642806.9,32157,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650215,1785014.00
03/27/2017 17:30,2,2.961,ACTIVE,215.09,351.37,59.965,1490650203,"201051344000438","219011344069620",30.87,19.50,0,336.34,375.11,92.5,87.4,0.429,645703.5,645703.5,32130,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650216,1785015.00
03/27/2017 17:30,2,2.955,ACTIVE,215.09,355.88,60.018,1490650203,"201051344000417","219011344069620",20.12,17.00,0,335.44,384.73,60.2,56.2,0.495,616149.9,616149.9,32439,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650217,1785016.00
03/27/2017 17:30,2,2.773,ACTIVE,213.29,352.27,59.954,1490650203,"274151322000083","219011344069620",30.26,28.80,0,333.63,365.19,85.0,80.1,0.336,900542.0,900542.0,31505,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650218,1785017.00
03/27/2017 17:30,2,2.922,ACTIVE,214.19,345.96,60.018,1490650203,"274151322000076","219011344069620",30.71,29.30,0,335.74,366.40,90.8,85.8,0.349,959462.3,959462.3,31615,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650219,1785018.00
03/27/2017 17:30,2,2.879,ACTIVE,215.77,352.57,59.991,1490650203,"201051344000868","219011344069620",30.93,13.30,0,339.04,377.82,90.2,85.1,0.411,641458.5,641458.5,32202,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650220,1785019.00
03/27/2017 17:30,2,2.916,ACTIVE,213.29,355.28,59.996,1490650203,"274151322000095","219011344069620",30.87,29.00,0,334.24,365.80,91.2,86.1,0.336,950320.6,950320.6,31734,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650221,1785020.00
03/27/2017 17:30,2,2.961,ACTIVE,216.45,359.78,60.018,1490650203,"201051344000988","219011344069620",19.96,11.70,0,333.93,388.04,59.8,55.8,0.517,591108.0,591108.0,32241,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650222,1785021.00
03/27/2017 17:30,2,3.074,ACTIVE,214.87,349.86,60.012,1490650203,"201051344001025","219011344069620",30.47,18.70,0,335.14,375.41,94.9,89.7,0.433,644863.8,644863.8,32318,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650223,1785022.00
03/27/2017 17:30,2,2.924,ACTIVE,216.45,354.37,59.970,1490650203,"201051344000458","219011344069620",30.81,16.30,0,339.95,379.02,91.2,86.1,0.433,653682.8,653682.8,31829,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650224,1785023.00
03/27/2017 17:30,2,2.918,ACTIVE,217.13,354.37,59.996,1490650203,"201051344000853","219011344069620",31.11,13.70,0,340.25,379.02,92.0,86.8,0.424,653923.9,653923.9,31670,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650224,1785024.00
03/27/2017 17:30,2,3.021,ACTIVE,214.64,350.77,60.007,1490650203,"201051344000685","219011344069620",30.28,17.50,0,336.04,376.31,92.7,87.5,0.442,645883.0,645883.0,32015,0,0,0,L,1122011218,0,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650225,1785025.00
03/27/2017 17:30,2,2.988,ACTIVE,215.32,351.37,59.975,1490650203,"201051344000917","219011344069620",30.89,17.50,0,335.14,376.01,93.5,88.3,0.438,642584.9,642584.9,31999,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650226,1785026.00
03/27/2017 17:30,2,2.988,ACTIVE,214.87,350.47,60.012,1490650203,"201051344001145","219011344069620",30.75,16.00,0,336.04,374.81,93.2,88.0,0.433,650394.0,650394.0,31847,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650227,1785027.00
03/27/2017 17:30,2,3.049,ACTIVE,215.54,352.27,60.018,1490650203,"201051344000651","219011344069620",30.57,16.70,0,337.84,376.01,94.4,89.2,0.433,639032.5,639032.5,32206,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650228,1785028.00
03/27/2017 17:30,2,2.691,ACTIVE,213.29,345.66,59.981,1490650203,"274151322000088","219011344069620",29.96,26.00,0,330.63,381.12,81.6,76.9,0.314,862696.8,862696.8,31722,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650229,1785029.00
03/27/2017 17:30,2,1.809,ACTIVE,214.41,443.04,60.012,1490650203,"274151322000068","219011344069620",41.63,28.00,0,409.38,482.42,76.3,71.7,0.517,742676.1,742676.1,32686,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650230,1785030.00
03/27/2017 17:30,2,3.020,ACTIVE,214.64,350.47,59.986,1490650203,"201051344001135","219011344069620",30.43,18.30,0,334.84,374.21,93.1,88.0,0.433,634919.1,634919.1,32221,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650231,1785031.00
03/27/2017 17:30,2,2.934,ACTIVE,216.00,353.17,60.023,1490650203,"201051344000594","219011344069620",30.67,19.50,0,338.14,377.52,91.1,86.0,0.411,655388.3,655388.3,32076,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650232,1785032.00
03/27/2017 17:30,2,2.986,ACTIVE,215.32,351.07,59.928,1490650203,"201051344001203","219011344069620",30.99,18.00,0,337.84,376.92,93.8,88.6,0.442,643373.1,643373.1,32277,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650233,1785033.00
03/27/2017 17:30,2,2.752,ACTIVE,213.74,354.07,60.007,1490650203,"274151322000054","219011344069620",29.50,25.80,0,329.13,382.33,82.3,77.5,0.309,881175.0,881175.0,31620,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650233,1785034.00
03/27/2017 17:30,2,2.881,ACTIVE,216.45,353.47,60.028,1490650203,"201051344000867","219011344069620",31.01,15.80,0,339.34,376.92,90.5,85.4,0.411,640548.1,640548.1,32237,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650234,1785035.00
03/27/2017 17:30,2,2.939,ACTIVE,215.32,351.97,60.023,1490650203,"201051344001093","219011344069620",30.95,16.70,0,336.04,376.01,92.2,87.0,0.411,642288.4,642288.4,32094,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650235,1785036.00
03/27/2017 17:30,2,2.871,ACTIVE,216.45,354.67,59.996,1490650203,"201051344000900","219011344069620",31.05,13.00,0,339.04,377.82,90.3,85.3,0.415,661657.7,661657.7,31585,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650236,1785037.00
03/27/2017 17:30,2,2.879,ACTIVE,216.67,353.17,60.002,1490650203,"201051344000648","219011344069620",30.69,14.30,0,339.65,377.22,89.6,84.5,0.402,651341.8,651341.8,31653,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650237,1785038.00
03/27/2017 17:30,2,2.881,ACTIVE,216.67,352.87,59.991,1490650203,"201051344000569","219011344069620",31.37,15.30,0,338.44,377.22,91.6,86.5,0.407,663833.8,663833.8,31565,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650238,1785039.00
03/27/2017 17:30,2,2.918,ACTIVE,216.67,353.77,59.996,1490650203,"201051344000983","219011344069620",31.05,15.00,0,339.34,378.42,91.8,86.6,0.433,654597.9,654597.9,31761,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650239,1785040.00
03/27/2017 17:30,2,2.922,ACTIVE,216.67,353.77,60.034,1490650203,"201051344001158","219011344069620",30.45,14.70,0,339.65,377.82,90.2,85.1,0.420,640586.4,640586.4,32114,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650240,1785041.00
03/27/2017 17:30,2,2.838,ACTIVE,216.90,354.97,60.023,1490650203,"201051344000576","219011344069620",31.31,14.00,0,339.34,377.22,90.0,84.9,0.407,654545.8,654545.8,31637,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650241,1785042.00
03/27/2017 17:30,2,2.707,ACTIVE,213.74,353.17,59.996,1490650203,"274151322000087","219011344069620",30.32,36.30,0,331.53,380.22,83.1,78.3,0.305,852855.1,852855.1,31992,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490650242,1785043.00
03/27/2017 17:45,2,1.650,ACTIVE,215.09,354.67,59.959,1490651104,"201051344000645","219011344069620",30.55,12.70,0,324.92,392.55,51.1,47.4,0.411,653681.4,653681.4,31675,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651105,1785044.00
03/27/2017 17:45,2,1.533,ACTIVE,213.29,350.47,59.975,1490651104,"274151322000085","219011344069620",29.22,22.00,0,329.73,379.32,45.4,41.8,0.305,878744.0,878744.0,31682,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651106,1785045.00
03/27/2017 17:45,2,1.656,ACTIVE,215.09,357.38,60.034,1490651104,"201051344000633","219011344069620",30.40,15.30,0,324.62,392.85,51.0,47.3,0.429,640134.0,640134.0,32213,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651107,1785046.00
03/27/2017 17:45,2,1.684,ACTIVE,215.09,355.58,59.986,1490651104,"201051344000469","219011344069620",30.36,11.30,0,323.72,392.85,51.8,48.0,0.429,642778.5,642778.5,32173,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651108,1785047.00
03/27/2017 17:45,2,1.693,ACTIVE,213.06,353.47,59.938,1490651104,"201051344000646","219011344069620",30.42,17.80,0,317.10,389.54,52.2,48.5,0.438,636643.6,636643.6,32076,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651108,1785048.00
03/27/2017 17:45,2,1.574,ACTIVE,213.06,352.57,60.007,1490651104,"274151322000052","219011344069620",30.14,25.80,0,327.02,378.72,48.1,44.5,0.336,909613.2,909613.2,31449,0,0,0,L,1151911521,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651109,1785049.00
03/27/2017 17:45,2,1.768,ACTIVE,213.74,354.67,60.023,1490651104,"201051344000585","219011344069620",30.32,17.00,0,320.71,391.94,54.3,50.5,0.442,647243.8,647243.8,32235,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651110,1785050.00
03/27/2017 17:45,2,1.680,ACTIVE,213.29,352.27,60.007,1490651104,"201051344001230","219011344069620",30.36,15.80,0,318.00,387.44,51.7,48.0,0.420,640946.2,640946.2,31952,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651111,1785051.00
03/27/2017 17:45,2,1.703,ACTIVE,214.19,354.67,60.012,1490651104,"201051344000582","219011344069620",30.24,15.50,0,319.51,390.74,52.1,48.4,0.415,631006.3,631006.3,32150,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651112,1785052.00
03/27/2017 17:45,2,1.721,ACTIVE,213.06,352.57,59.944,1490651104,"201051344000955","219011344069620",30.24,18.30,0,318.30,387.74,52.7,48.9,0.442,649016.2,649016.2,32039,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651113,1785053.00
03/27/2017 17:45,2,1.021,ACTIVE,213.06,430.42,59.996,1490651104,"274151322000094","219011344069620",40.47,23.80,0,333.63,473.10,41.7,38.3,0.283,742205.1,742205.1,32761,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651114,1785054.00
03/27/2017 17:45,2,1.670,ACTIVE,215.09,355.28,59.996,1490651104,"201051344000579","219011344069620",30.61,16.00,0,327.32,391.94,51.8,48.1,0.415,660299.3,660299.3,32004,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651115,1785055.00
03/27/2017 17:45,2,1.730,ACTIVE,213.29,352.27,60.012,1490651104,"201051344000890","219011344069620",30.42,17.00,0,318.30,388.34,53.3,49.5,0.424,642825.9,642825.9,32158,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651116,1785056.00
03/27/2017 17:45,2,1.689,ACTIVE,213.51,353.47,59.970,1490651104,"201051344000438","219011344069620",30.67,17.80,0,320.11,389.54,52.5,48.7,0.429,645722.3,645722.3,32131,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651117,1785057.00
03/27/2017 17:45,2,1.729,ACTIVE,213.74,348.96,59.986,1490651104,"201051344000417","219011344069620",19.72,16.30,0,335.44,383.53,34.5,31.4,0.274,616162.0,616162.0,32440,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651118,1785058.00
03/27/2017 17:45,2,1.545,ACTIVE,212.83,347.76,60.023,1490651104,"274151322000083","219011344069620",30.08,24.50,0,329.73,379.02,47.1,43.5,0.331,900559.1,900559.1,31506,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651118,1785059.00
03/27/2017 17:45,2,1.645,ACTIVE,213.74,353.47,59.996,1490651104,"274151322000076","219011344069620",30.51,25.50,0,329.13,378.42,50.9,47.2,0.358,959480.6,959480.6,31616,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651119,1785060.00
03/27/2017 17:45,2,1.650,ACTIVE,214.41,354.37,59.954,1490651104,"201051344000868","219011344069620",30.47,11.70,0,322.51,393.45,51.0,47.3,0.411,641476.7,641476.7,32203,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651120,1785061.00
03/27/2017 17:45,2,1.619,ACTIVE,212.83,345.36,60.007,1490651104,"274151322000095","219011344069620",30.43,25.30,0,329.43,378.42,49.8,46.2,0.340,950338.9,950338.9,31735,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651121,1785062.00
03/27/2017 17:45,2,1.658,ACTIVE,214.41,351.67,60.018,1490651104,"201051344000988","219011344069620",19.94,11.70,0,335.44,388.34,33.5,30.4,0.278,591119.7,591119.7,32242,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651122,1785063.00
03/27/2017 17:45,2,1.717,ACTIVE,213.29,353.17,60.034,1490651104,"201051344001025","219011344069620",30.55,17.00,0,319.81,388.94,53.2,49.4,0.429,644882.9,644882.9,32319,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651123,1785064.00
03/27/2017 17:45,2,1.635,ACTIVE,214.64,354.37,59.959,1490651104,"201051344000458","219011344069620",30.73,14.30,0,321.61,392.55,51.0,47.3,0.424,653701.0,653701.0,31830,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651124,1785065.00
03/27/2017 17:45,2,1.629,ACTIVE,215.32,354.37,60.039,1490651104,"201051344000853","219011344069620",31.07,12.70,0,329.13,393.45,51.3,47.6,0.429,653942.2,653942.2,31671,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651125,1785066.00
03/27/2017 17:45,2,1.693,ACTIVE,213.74,353.77,59.944,1490651104,"201051344000685","219011344069620",30.02,16.00,0,318.30,389.24,51.5,47.8,0.433,645901.7,645901.7,32016,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651126,1785067.00
03/27/2017 17:45,2,1.672,ACTIVE,213.74,354.07,60.028,1490651104,"201051344000917","219011344069620",30.51,16.00,0,322.81,390.14,51.6,47.9,0.429,642603.6,642603.6,32000,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651127,1785068.00
03/27/2017 17:45,2,1.652,ACTIVE,213.51,353.47,59.938,1490651104,"201051344001145","219011344069620",30.61,15.00,0,320.11,392.55,51.3,47.6,0.415,650412.7,650412.7,31848,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651127,1785069.00
03/27/2017 17:45,2,1.721,ACTIVE,213.96,354.37,59.928,1490651104,"201051344000651","219011344069620",30.08,16.00,0,319.81,392.85,52.4,48.7,0.420,639051.4,639051.4,32207,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651128,1785070.00
03/27/2017 17:45,2,1.502,ACTIVE,212.83,345.36,59.954,1490651104,"274151322000088","219011344069620",29.66,23.30,0,329.13,379.92,45.0,41.6,0.301,862713.0,862713.0,31723,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651129,1785071.00
03/27/2017 17:45,2,1.059,ACTIVE,213.51,425.61,59.996,1490651104,"274151322000068","219011344069620",39.78,26.00,0,336.64,479.41,42.6,39.2,0.274,742691.3,742691.3,32687,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651131,1785072.00
03/27/2017 17:45,2,1.695,ACTIVE,213.51,351.97,59.922,1490651104,"201051344001135","219011344069620",30.36,17.30,0,319.51,388.64,52.2,48.5,0.424,634937.7,634937.7,32222,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651132,1785073.00
03/27/2017 17:45,2,1.643,ACTIVE,214.19,354.37,60.002,1490651104,"201051344000594","219011344069620",30.43,17.80,0,323.11,395.25,50.7,47.0,0.407,655406.4,655406.4,32077,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651133,1785074.00
03/27/2017 17:45,2,1.699,ACTIVE,213.96,354.37,60.018,1490651104,"201051344001203","219011344069620",30.28,16.30,0,319.21,392.55,52.1,48.4,0.438,643391.8,643391.8,32278,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651133,1785075.00
03/27/2017 17:45,2,1.523,ACTIVE,212.83,344.45,59.954,1490651104,"274151322000054","219011344069620",29.38,23.30,0,329.13,379.02,45.3,41.8,0.296,881191.3,881191.3,31621,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651134,1785076.00
03/27/2017 17:45,2,1.637,ACTIVE,214.64,353.77,60.002,1490651104,"201051344000867","219011344069620",30.32,14.00,0,324.92,394.05,50.3,46.6,0.402,640566.0,640566.0,32238,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651135,1785077.00
03/27/2017 17:45,2,1.676,ACTIVE,213.51,354.07,59.938,1490651104,"201051344001093","219011344069620",30.42,15.50,0,318.30,390.44,51.6,47.9,0.407,642306.8,642306.8,32095,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651136,1785078.00
03/27/2017 17:45,2,1.570,ACTIVE,214.64,355.58,60.012,1490651104,"201051344000900","219011344069620",30.95,12.00,0,321.91,394.65,49.3,45.6,0.402,661675.5,661675.5,31586,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651137,1785079.00
03/27/2017 17:45,2,1.590,ACTIVE,214.87,355.28,60.012,1490651104,"201051344000648","219011344069620",30.87,12.00,0,320.11,394.65,49.7,46.0,0.398,651359.5,651359.5,31654,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651138,1785080.00
03/27/2017 17:45,2,1.631,ACTIVE,214.64,354.97,59.959,1490651104,"201051344000569","219011344069620",30.81,13.30,0,323.41,392.85,50.9,47.2,0.415,663852.0,663852.0,31566,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651139,1785081.00
03/27/2017 17:45,2,1.625,ACTIVE,214.87,354.97,60.018,1490651104,"201051344000983","219011344069620",30.77,13.00,0,321.61,392.55,50.6,47.0,0.420,654616.1,654616.1,31762,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651140,1785082.00
