ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 17:45,2,1.631,ACTIVE,214.87,354.37,59.928,1490651104,"201051344001158","219011344069620",30.08,14.00,0,325.22,393.75,49.7,46.1,0.411,640604.2,640604.2,32115,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651141,1785083.00
03/27/2017 17:45,2,1.594,ACTIVE,215.32,357.38,59.970,1490651104,"201051344000576","219011344069620",30.81,11.70,0,324.62,393.15,49.8,46.1,0.402,654563.6,654563.6,31638,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651142,1785084.00
03/27/2017 17:45,2,1.488,ACTIVE,213.29,349.86,59.975,1490651104,"274151322000087","219011344069620",29.78,33.30,0,331.83,380.52,44.9,41.4,0.278,852871.4,852871.4,31993,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490651143,1785085.00
03/27/2017 18:00,2,1.230,ACTIVE,215.09,351.07,60.007,1490652004,"201051344000645","219011344069620",30.51,12.00,0,338.44,380.52,38.1,34.8,0.296,653691.3,653691.3,31676,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652005,1785086.00
03/27/2017 18:00,2,1.135,ACTIVE,212.83,343.55,60.034,1490652004,"274151322000085","219011344069620",29.56,20.30,0,336.34,363.09,33.9,30.8,0.225,878752.7,878752.7,31683,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652006,1785087.00
03/27/2017 18:00,2,1.250,ACTIVE,215.09,352.57,60.012,1490652004,"201051344000633","219011344069620",30.22,14.00,0,336.64,379.62,38.3,35.0,0.309,640143.9,640143.9,32214,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652007,1785088.00
03/27/2017 18:00,2,1.250,ACTIVE,214.87,351.67,60.002,1490652004,"201051344000469","219011344069620",30.85,10.00,0,337.24,379.62,39.1,35.8,0.314,642788.6,642788.6,32174,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652008,1785089.00
03/27/2017 18:00,2,1.271,ACTIVE,213.51,349.86,60.012,1490652004,"201051344000646","219011344069620",30.93,16.30,0,334.84,375.71,39.9,36.6,0.323,636653.8,636653.8,32077,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652008,1785090.00
03/27/2017 18:00,2,1.193,ACTIVE,212.61,344.45,59.996,1490652004,"274151322000052","219011344069620",29.88,22.80,0,335.14,364.29,36.1,32.9,0.243,909622.6,909622.6,31450,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652009,1785091.00
03/27/2017 18:00,2,1.336,ACTIVE,213.96,350.17,60.023,1490652004,"201051344000585","219011344069620",30.79,15.30,0,335.14,376.92,41.6,38.3,0.327,647254.5,647254.5,32236,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652010,1785092.00
03/27/2017 18:00,2,1.289,ACTIVE,213.51,348.36,60.012,1490652004,"201051344001230","219011344069620",30.20,14.70,0,333.63,373.31,39.5,36.2,0.318,640956.3,640956.3,31953,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652011,1785093.00
03/27/2017 18:00,2,1.301,ACTIVE,214.19,351.07,60.028,1490652004,"201051344000582","219011344069620",30.30,13.70,0,334.24,376.92,39.9,36.6,0.314,631016.5,631016.5,32151,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652012,1785094.00
03/27/2017 18:00,2,1.318,ACTIVE,213.29,349.26,60.012,1490652004,"201051344000955","219011344069620",30.47,16.00,0,333.93,374.21,40.8,37.4,0.327,649026.6,649026.6,32040,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652013,1785095.00
03/27/2017 18:00,2,0.762,ACTIVE,212.83,433.42,60.012,1490652004,"274151322000094","219011344069620",40.61,22.50,0,334.24,460.47,31.4,28.4,0.212,742213.1,742213.1,32762,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652014,1785096.00
03/27/2017 18:00,2,1.270,ACTIVE,214.64,351.37,60.023,1490652004,"201051344000579","219011344069620",30.57,15.00,0,338.14,379.02,39.4,36.1,0.309,660309.4,660309.4,32005,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652015,1785097.00
03/27/2017 18:00,2,1.322,ACTIVE,213.29,348.96,60.018,1490652004,"201051344000890","219011344069620",30.71,15.80,0,334.84,375.11,41.2,37.8,0.323,642836.4,642836.4,32159,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652016,1785098.00
03/27/2017 18:00,2,1.301,ACTIVE,213.51,349.26,60.028,1490652004,"201051344000438","219011344069620",30.75,15.80,0,335.74,376.31,40.5,37.2,0.327,645732.6,645732.6,32132,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652016,1785099.00
03/27/2017 18:00,2,1.320,ACTIVE,213.96,346.26,60.023,1490652004,"201051344000417","219011344069620",20.00,15.50,0,334.54,363.39,26.8,23.9,0.208,616168.6,616168.6,32441,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652017,1785100.00
03/27/2017 18:00,2,1.166,ACTIVE,212.61,345.36,60.028,1490652004,"274151322000083","219011344069620",29.80,22.30,0,335.74,363.69,35.2,32.1,0.252,900568.2,900568.2,31507,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652018,1785101.00
03/27/2017 18:00,2,1.225,ACTIVE,213.06,345.06,60.012,1490652004,"274151322000076","219011344069620",30.83,23.00,0,335.74,366.40,38.2,35.0,0.270,959490.5,959490.5,31617,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652019,1785102.00
03/27/2017 18:00,2,1.242,ACTIVE,214.41,350.77,60.034,1490652004,"201051344000868","219011344069620",30.61,11.00,0,336.94,376.01,38.5,35.3,0.301,641486.6,641486.6,32204,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652020,1785103.00
03/27/2017 18:00,2,1.213,ACTIVE,212.83,351.07,60.012,1490652004,"274151322000095","219011344069620",30.36,22.30,0,334.24,364.89,37.3,34.1,0.252,950348.5,950348.5,31736,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652021,1785104.00
03/27/2017 18:00,2,1.258,ACTIVE,214.41,350.17,60.018,1490652004,"201051344000988","219011344069620",19.76,11.30,0,337.24,369.40,25.2,22.4,0.194,591126.1,591126.1,32243,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652022,1785105.00
03/27/2017 18:00,2,1.322,ACTIVE,213.74,349.26,60.018,1490652004,"201051344001025","219011344069620",30.67,15.00,0,335.14,375.71,41.1,37.8,0.327,644893.4,644893.4,32320,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652023,1785106.00
03/27/2017 18:00,2,1.250,ACTIVE,214.64,351.37,60.028,1490652004,"201051344000458","219011344069620",30.24,13.00,0,337.54,378.12,38.3,35.1,0.314,653710.9,653710.9,31831,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652024,1785107.00
03/27/2017 18:00,2,1.236,ACTIVE,215.09,351.37,60.023,1490652004,"201051344000853","219011344069620",30.85,11.70,0,337.54,380.22,38.7,35.4,0.305,653952.2,653952.2,31672,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652025,1785108.00
03/27/2017 18:00,2,1.271,ACTIVE,213.74,350.17,60.012,1490652004,"201051344000685","219011344069620",30.83,14.30,0,335.44,374.81,39.8,36.5,0.331,645911.8,645911.8,32017,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652026,1785109.00
03/27/2017 18:00,2,1.279,ACTIVE,213.96,350.17,60.034,1490652004,"201051344000917","219011344069620",30.51,14.30,0,335.14,375.41,39.6,36.3,0.318,642613.7,642613.7,32001,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652027,1785110.00
03/27/2017 18:00,2,1.268,ACTIVE,213.74,350.17,59.981,1490652004,"201051344001145","219011344069620",30.61,13.30,0,334.84,375.41,39.3,36.0,0.314,650422.7,650422.7,31849,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652028,1785111.00
03/27/2017 18:00,2,1.312,ACTIVE,213.96,349.86,60.023,1490652004,"201051344000651","219011344069620",30.49,14.00,0,335.74,375.71,40.6,37.2,0.323,639061.7,639061.7,32208,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652029,1785112.00
03/27/2017 18:00,2,1.125,ACTIVE,212.38,348.66,60.055,1490652004,"274151322000088","219011344069620",29.84,21.30,0,335.14,363.39,34.0,30.9,0.225,862721.7,862721.7,31724,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652029,1785113.00
03/27/2017 18:00,2,0.781,ACTIVE,213.51,435.83,60.023,1490652004,"274151322000068","219011344069620",40.61,24.50,0,334.54,461.08,32.6,29.6,0.212,742699.5,742699.5,32688,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652030,1785114.00
03/27/2017 18:00,2,1.309,ACTIVE,213.51,348.96,59.991,1490652004,"201051344001135","219011344069620",30.49,15.00,0,335.14,375.11,40.5,37.1,0.323,634948.1,634948.1,32223,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652031,1785115.00
03/27/2017 18:00,2,1.242,ACTIVE,214.19,351.67,60.018,1490652004,"201051344000594","219011344069620",30.69,16.00,0,335.74,376.01,38.7,35.4,0.305,655416.4,655416.4,32078,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652032,1785116.00
03/27/2017 18:00,2,1.314,ACTIVE,213.96,348.96,60.034,1490652004,"201051344001203","219011344069620",30.30,14.70,0,335.74,376.62,40.4,37.0,0.327,643402.1,643402.1,32279,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652033,1785117.00
03/27/2017 18:00,2,1.143,ACTIVE,212.61,350.17,59.986,1490652004,"274151322000054","219011344069620",29.78,21.00,0,335.44,363.39,34.5,31.4,0.234,881200.1,881200.1,31622,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652034,1785118.00
03/27/2017 18:00,2,1.238,ACTIVE,214.64,350.77,60.034,1490652004,"201051344000867","219011344069620",30.53,13.00,0,336.34,376.62,38.3,35.1,0.296,640575.9,640575.9,32239,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652035,1785119.00
03/27/2017 18:00,2,1.307,ACTIVE,213.51,349.86,60.012,1490652004,"201051344001093","219011344069620",30.55,14.00,0,335.74,374.21,40.4,37.1,0.301,642317.1,642317.1,32096,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652036,1785120.00
03/27/2017 18:00,2,1.191,ACTIVE,214.64,351.97,60.018,1490652004,"201051344000900","219011344069620",30.77,10.70,0,337.84,378.12,37.1,33.9,0.296,661685.1,661685.1,31587,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652037,1785121.00
03/27/2017 18:00,2,1.229,ACTIVE,215.09,351.97,60.039,1490652004,"201051344000648","219011344069620",30.43,11.30,0,337.24,379.02,37.9,34.7,0.296,651369.2,651369.2,31655,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652037,1785122.00
03/27/2017 18:00,2,1.258,ACTIVE,214.64,351.67,59.981,1490652004,"201051344000569","219011344069620",30.42,11.70,0,337.54,377.52,38.8,35.5,0.305,663862.0,663862.0,31567,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652038,1785123.00
03/27/2017 18:00,2,1.232,ACTIVE,214.87,351.97,60.018,1490652004,"201051344000983","219011344069620",30.79,12.00,0,336.94,377.22,38.4,35.2,0.309,654626.0,654626.0,31763,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652039,1785124.00
03/27/2017 18:00,2,1.230,ACTIVE,214.64,351.37,60.039,1490652004,"201051344001158","219011344069620",30.40,12.70,0,337.84,377.52,37.9,34.7,0.305,640614.0,640614.0,32116,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652040,1785125.00
03/27/2017 18:00,2,1.229,ACTIVE,214.87,352.87,60.012,1490652004,"201051344000576","219011344069620",30.45,11.00,0,336.64,378.42,37.9,34.7,0.296,654573.3,654573.3,31639,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652041,1785126.00
03/27/2017 18:00,2,1.131,ACTIVE,212.83,349.86,60.018,1490652004,"274151322000087","219011344069620",29.86,30.00,0,335.44,362.79,34.2,31.1,0.212,852880.2,852880.2,31994,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652042,1785127.00
03/27/2017 18:15,2,1.205,ACTIVE,214.87,350.77,59.959,1490652903,"201051344000645","219011344069620",30.32,11.30,0,338.74,370.60,37.0,33.8,0.283,653699.2,653699.2,31677,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652904,1785128.00
03/27/2017 18:15,2,1.098,ACTIVE,212.83,345.06,59.996,1490652903,"274151322000085","219011344069620",29.98,19.00,0,336.34,357.08,33.3,30.2,0.212,878759.7,878759.7,31684,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652905,1785129.00
03/27/2017 18:15,2,1.197,ACTIVE,214.64,351.97,59.981,1490652903,"201051344000633","219011344069620",30.71,13.00,0,337.54,370.90,37.3,34.1,0.292,640151.9,640151.9,32215,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652906,1785130.00
03/27/2017 18:15,2,1.221,ACTIVE,214.64,351.07,59.991,1490652903,"201051344000469","219011344069620",30.71,9.30,0,336.94,369.10,38.0,34.8,0.301,642796.8,642796.8,32175,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652907,1785131.00
03/27/2017 18:15,2,1.244,ACTIVE,213.51,349.26,59.986,1490652903,"201051344000646","219011344069620",30.99,15.00,0,334.54,367.90,39.1,35.8,0.305,636662.2,636662.2,32078,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652908,1785132.00
03/27/2017 18:15,2,1.162,ACTIVE,212.38,344.45,59.981,1490652903,"274151322000052","219011344069620",29.86,21.50,0,334.84,358.28,35.1,32.0,0.234,909630.1,909630.1,31451,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652909,1785133.00
03/27/2017 18:15,2,1.301,ACTIVE,213.96,350.47,60.028,1490652903,"201051344000585","219011344069620",30.93,13.70,0,335.44,368.50,40.8,37.5,0.314,647263.3,647263.3,32237,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652910,1785134.00
03/27/2017 18:15,2,1.248,ACTIVE,213.29,347.46,59.981,1490652903,"201051344001230","219011344069620",30.49,13.30,0,333.33,366.40,38.6,35.3,0.309,640964.6,640964.6,31954,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652911,1785135.00
03/27/2017 18:15,2,1.262,ACTIVE,214.41,350.47,59.991,1490652903,"201051344000582","219011344069620",30.53,12.30,0,335.44,367.00,39.0,35.7,0.305,631024.9,631024.9,32152,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652912,1785136.00
03/27/2017 18:15,2,1.273,ACTIVE,213.29,348.96,59.959,1490652903,"201051344000955","219011344069620",30.79,14.70,0,333.93,367.00,39.8,36.4,0.314,649035.2,649035.2,32041,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652913,1785137.00
03/27/2017 18:15,2,0.746,ACTIVE,212.61,431.62,59.991,1490652903,"274151322000094","219011344069620",40.26,21.00,0,333.33,450.56,30.6,27.6,0.208,742219.5,742219.5,32763,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652914,1785138.00
03/27/2017 18:15,2,1.236,ACTIVE,214.64,351.07,59.991,1490652903,"201051344000579","219011344069620",30.61,14.00,0,337.54,369.40,38.4,35.1,0.305,660317.7,660317.7,32006,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652915,1785139.00
03/27/2017 18:15,2,1.301,ACTIVE,213.29,348.66,59.991,1490652903,"201051344000890","219011344069620",30.55,14.70,0,334.54,366.70,40.3,37.0,0.314,642845.1,642845.1,32160,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652916,1785140.00
03/27/2017 18:15,2,1.268,ACTIVE,213.74,349.56,59.981,1490652903,"201051344000438","219011344069620",30.95,14.30,0,335.14,368.50,39.7,36.4,0.309,645741.2,645741.2,32133,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652917,1785141.00
03/27/2017 18:15,2,1.275,ACTIVE,213.74,346.56,59.986,1490652903,"201051344000417","219011344069620",20.24,14.70,0,335.44,358.88,26.2,23.3,0.199,616174.1,616174.1,32442,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652918,1785142.00
03/27/2017 18:15,2,1.146,ACTIVE,212.38,345.96,59.991,1490652903,"274151322000083","219011344069620",29.94,20.30,0,335.44,357.68,34.7,31.6,0.239,900575.5,900575.5,31508,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652918,1785143.00
03/27/2017 18:15,2,1.211,ACTIVE,213.29,348.96,59.975,1490652903,"274151322000076","219011344069620",30.49,21.00,0,336.04,359.78,37.4,34.2,0.256,959498.5,959498.5,31618,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652919,1785144.00
03/27/2017 18:15,2,1.230,ACTIVE,214.41,350.47,59.981,1490652903,"201051344000868","219011344069620",30.24,10.30,0,336.94,367.30,37.7,34.5,0.292,641494.7,641494.7,32205,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652920,1785145.00
03/27/2017 18:15,2,1.197,ACTIVE,212.83,347.16,59.970,1490652903,"274151322000095","219011344069620",30.45,20.00,0,335.14,358.28,36.9,33.7,0.234,950356.4,950356.4,31737,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652921,1785146.00
03/27/2017 18:15,2,1.223,ACTIVE,214.41,348.96,59.991,1490652903,"201051344000988","219011344069620",19.94,10.70,0,337.84,362.19,24.7,21.9,0.194,591131.2,591131.2,32244,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652922,1785147.00
03/27/2017 18:15,2,1.289,ACTIVE,213.74,349.26,59.986,1490652903,"201051344001025","219011344069620",30.85,13.30,0,335.14,367.30,40.4,37.0,0.309,644902.1,644902.1,32321,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652923,1785148.00
03/27/2017 18:15,2,1.225,ACTIVE,214.19,350.47,59.986,1490652903,"201051344000458","219011344069620",30.42,12.30,0,338.44,369.10,37.8,34.6,0.301,653719.0,653719.0,31832,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652924,1785149.00
03/27/2017 18:15,2,1.219,ACTIVE,214.87,351.67,59.986,1490652903,"201051344000853","219011344069620",30.77,11.00,0,338.74,371.21,38.0,34.8,0.301,653960.4,653960.4,31673,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652925,1785150.00
03/27/2017 18:15,2,1.232,ACTIVE,213.96,349.86,59.970,1490652903,"201051344000685","219011344069620",31.23,13.00,0,334.24,367.30,39.0,35.7,0.314,645920.2,645920.2,32018,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652926,1785151.00
03/27/2017 18:15,2,1.256,ACTIVE,213.96,349.56,59.986,1490652903,"201051344000917","219011344069620",30.71,13.00,0,333.93,367.60,39.1,35.8,0.309,642622.1,642622.1,32002,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652927,1785152.00
03/27/2017 18:15,2,1.260,ACTIVE,213.74,349.86,59.970,1490652903,"201051344001145","219011344069620",30.45,12.30,0,335.14,368.20,38.9,35.6,0.305,650431.0,650431.0,31850,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652927,1785153.00
03/27/2017 18:15,2,1.297,ACTIVE,213.96,350.47,59.986,1490652903,"201051344000651","219011344069620",30.49,12.70,0,335.14,368.20,40.0,36.7,0.314,639070.3,639070.3,32209,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652928,1785154.00
03/27/2017 18:15,2,1.109,ACTIVE,212.16,347.76,59.981,1490652903,"274151322000088","219011344069620",29.60,19.50,0,334.84,356.78,33.3,30.2,0.208,862728.7,862728.7,31725,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652929,1785155.00
03/27/2017 18:15,2,0.789,ACTIVE,213.29,423.50,59.970,1490652903,"274151322000068","219011344069620",39.52,23.30,0,334.84,452.66,31.8,28.7,0.208,742706.1,742706.1,32689,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652930,1785156.00
03/27/2017 18:15,2,1.281,ACTIVE,213.51,348.96,60.012,1490652903,"201051344001135","219011344069620",30.69,13.70,0,334.24,367.00,39.9,36.6,0.314,634956.6,634956.6,32224,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652931,1785157.00
03/27/2017 18:15,2,1.217,ACTIVE,213.96,350.47,59.981,1490652903,"201051344000594","219011344069620",30.87,15.00,0,335.74,368.50,38.1,34.9,0.301,655424.5,655424.5,32079,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652932,1785158.00
03/27/2017 18:15,2,1.279,ACTIVE,213.96,349.26,59.944,1490652903,"201051344001203","219011344069620",30.61,13.30,0,335.74,369.40,39.7,36.4,0.314,643410.6,643410.6,32280,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652933,1785159.00
03/27/2017 18:15,2,1.129,ACTIVE,212.61,343.85,59.975,1490652903,"274151322000054","219011344069620",29.82,19.50,0,334.84,357.68,34.1,31.0,0.225,881207.3,881207.3,31623,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652934,1785160.00
03/27/2017 18:15,2,1.232,ACTIVE,214.64,350.77,59.944,1490652903,"201051344000867","219011344069620",30.22,12.30,0,336.34,367.90,37.7,34.5,0.287,640584.0,640584.0,32240,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652935,1785161.00
03/27/2017 18:15,2,1.285,ACTIVE,213.74,350.47,59.981,1490652903,"201051344001093","219011344069620",30.51,12.70,0,335.14,367.30,39.7,36.4,0.296,642325.6,642325.6,32097,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652936,1785162.00
03/27/2017 18:15,2,1.172,ACTIVE,214.41,351.07,59.981,1490652903,"201051344000900","219011344069620",30.71,10.00,0,338.14,368.50,36.5,33.3,0.296,661692.8,661692.8,31588,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652937,1785163.00
03/27/2017 18:15,2,1.207,ACTIVE,214.87,350.77,60.034,1490652903,"201051344000648","219011344069620",30.63,10.70,0,338.14,368.80,37.4,34.2,0.292,651377.2,651377.2,31656,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652938,1785164.00
03/27/2017 18:15,2,1.217,ACTIVE,214.64,351.37,60.028,1490652903,"201051344000569","219011344069620",31.11,11.30,0,338.14,369.10,38.3,35.1,0.301,663870.2,663870.2,31568,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652939,1785165.00
03/27/2017 18:15,2,1.205,ACTIVE,214.41,351.07,59.933,1490652903,"201051344000983","219011344069620",31.09,11.30,0,337.24,368.20,38.0,34.8,0.305,654634.1,654634.1,31764,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652940,1785166.00
03/27/2017 18:15,2,1.215,ACTIVE,214.64,351.37,59.975,1490652903,"201051344001158","219011344069620",30.43,12.00,0,337.54,368.80,37.5,34.2,0.305,640622.0,640622.0,32117,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652940,1785167.00
03/27/2017 18:15,2,1.199,ACTIVE,214.87,352.27,59.970,1490652903,"201051344000576","219011344069620",30.91,10.30,0,338.44,369.70,37.5,34.3,0.292,654581.3,654581.3,31640,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652941,1785168.00
03/27/2017 18:15,2,1.127,ACTIVE,212.61,348.06,59.965,1490652903,"274151322000087","219011344069620",29.80,27.50,0,335.74,357.08,34.0,30.9,0.212,852887.3,852887.3,31995,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490652942,1785169.00
03/27/2017 18:30,2,1.465,ACTIVE,215.32,355.58,59.996,1490653803,"201051344000645","219011344069620",30.81,10.70,0,337.54,375.11,45.8,42.2,0.354,653707.9,653707.9,31678,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653804,1785170.00
03/27/2017 18:30,2,1.352,ACTIVE,212.83,347.16,59.954,1490653803,"274151322000085","219011344069620",30.06,17.80,0,336.34,360.69,41.2,37.8,0.270,878767.5,878767.5,31685,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653805,1785171.00
03/27/2017 18:30,2,1.496,ACTIVE,215.09,355.28,59.970,1490653803,"201051344000633","219011344069620",30.87,12.30,0,336.94,375.11,46.8,43.2,0.371,640160.7,640160.7,32216,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653806,1785172.00
03/27/2017 18:30,2,1.510,ACTIVE,215.09,354.67,59.986,1490653803,"201051344000469","219011344069620",30.99,9.30,0,336.34,375.71,47.4,43.9,0.376,642805.7,642805.7,32176,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653807,1785173.00
03/27/2017 18:30,2,1.609,ACTIVE,213.74,353.17,59.970,1490653803,"201051344000646","219011344069620",30.53,14.30,0,334.54,372.11,49.8,46.2,0.415,636671.4,636671.4,32079,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653808,1785174.00
03/27/2017 18:30,2,1.430,ACTIVE,212.83,347.16,59.970,1490653803,"274151322000052","219011344069620",30.43,20.30,0,335.44,361.29,44.0,40.6,0.305,909638.3,909638.3,31452,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653809,1785175.00
03/27/2017 18:30,2,1.730,ACTIVE,214.19,354.67,59.991,1490653803,"201051344000585","219011344069620",30.89,13.00,0,336.04,375.11,54.2,50.4,0.433,647273.0,647273.0,32238,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653810,1785176.00
03/27/2017 18:30,2,1.611,ACTIVE,213.74,351.97,59.981,1490653803,"201051344001230","219011344069620",31.07,13.00,0,334.24,371.81,50.7,47.0,0.407,640973.6,640973.6,31955,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653811,1785177.00
03/27/2017 18:30,2,1.662,ACTIVE,214.64,355.28,60.018,1490653803,"201051344000582","219011344069620",30.99,12.00,0,335.14,374.81,52.1,48.4,0.420,631034.1,631034.1,32153,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653812,1785178.00
03/27/2017 18:30,2,1.654,ACTIVE,213.51,352.57,59.986,1490653803,"201051344000955","219011344069620",30.95,14.00,0,333.93,372.71,51.9,48.1,0.424,649044.5,649044.5,32042,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653812,1785179.00
03/27/2017 18:30,2,0.994,ACTIVE,213.29,434.93,59.986,1490653803,"274151322000094","219011344069620",40.75,20.30,0,334.54,453.26,41.0,37.6,0.274,742226.6,742226.6,32764,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653813,1785180.00
03/27/2017 18:30,2,1.617,ACTIVE,215.09,356.48,60.034,1490653803,"201051344000579","219011344069620",31.13,13.00,0,338.14,377.52,51.0,47.3,0.393,660326.8,660326.8,32007,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653814,1785181.00
03/27/2017 18:30,2,1.719,ACTIVE,213.74,354.07,59.986,1490653803,"201051344000890","219011344069620",31.19,14.00,0,334.24,374.51,54.4,50.5,0.429,642854.6,642854.6,32161,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653815,1785182.00
03/27/2017 18:30,2,1.705,ACTIVE,214.19,354.97,59.975,1490653803,"201051344000438","219011344069620",31.13,13.70,0,335.44,375.41,53.8,50.0,0.433,645750.5,645750.5,32134,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653816,1785183.00
03/27/2017 18:30,2,1.754,ACTIVE,214.19,349.86,59.970,1490653803,"201051344000417","219011344069620",20.02,14.30,0,334.54,363.09,35.6,32.4,0.283,616180.1,616180.1,32443,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653817,1785184.00
03/27/2017 18:30,2,1.547,ACTIVE,212.61,351.07,59.981,1490653803,"274151322000083","219011344069620",30.57,19.30,0,335.44,363.99,48.0,44.4,0.331,900583.7,900583.7,31509,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653818,1785185.00
03/27/2017 18:30,2,1.617,ACTIVE,213.51,345.36,59.975,1490653803,"274151322000076","219011344069620",31.13,19.80,0,336.04,365.80,50.9,47.2,0.349,959507.3,959507.3,31619,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653819,1785186.00
03/27/2017 18:30,2,1.625,ACTIVE,214.41,354.97,59.938,1490653803,"201051344000868","219011344069620",30.89,9.70,0,336.04,374.51,50.9,47.2,0.402,641503.6,641503.6,32206,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653820,1785187.00
03/27/2017 18:30,2,1.674,ACTIVE,213.06,348.06,59.975,1490653803,"274151322000095","219011344069620",30.79,19.30,0,335.14,366.10,52.2,48.5,0.358,950365.1,950365.1,31738,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653821,1785188.00
03/27/2017 18:30,2,1.682,ACTIVE,215.09,352.57,59.975,1490653803,"201051344000988","219011344069620",19.88,10.70,0,336.64,368.50,33.9,30.8,0.256,591136.9,591136.9,32245,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653822,1785189.00
03/27/2017 18:30,2,1.816,ACTIVE,213.96,354.37,59.949,1490653803,"201051344001025","219011344069620",30.65,13.00,0,335.14,377.52,56.4,52.5,0.451,644911.6,644911.6,32322,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653823,1785190.00
03/27/2017 18:30,2,1.666,ACTIVE,215.09,355.88,59.986,1490653803,"201051344000458","219011344069620",30.83,11.70,0,337.24,379.32,52.0,48.3,0.424,653727.9,653727.9,31833,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653823,1785191.00
03/27/2017 18:30,2,1.650,ACTIVE,215.77,358.28,59.981,1490653803,"201051344000853","219011344069620",31.17,10.70,0,337.84,378.12,52.1,48.4,0.420,653969.3,653969.3,31674,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653824,1785192.00
03/27/2017 18:30,2,1.738,ACTIVE,214.19,354.97,60.023,1490653803,"201051344000685","219011344069620",31.09,12.70,0,335.74,376.62,54.8,51.0,0.468,645929.4,645929.4,32019,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653825,1785193.00
03/27/2017 18:30,2,1.777,ACTIVE,214.41,355.58,59.975,1490653803,"201051344000917","219011344069620",30.77,12.70,0,335.14,378.12,55.5,51.6,0.460,642631.3,642631.3,32003,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653826,1785194.00
03/27/2017 18:30,2,1.781,ACTIVE,214.19,355.58,59.981,1490653803,"201051344001145","219011344069620",30.45,11.70,0,336.64,377.22,55.0,51.1,0.446,650440.2,650440.2,31851,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653827,1785195.00
03/27/2017 18:30,2,1.775,ACTIVE,213.96,354.67,59.970,1490653803,"201051344000651","219011344069620",30.91,12.30,0,336.04,380.52,55.6,51.7,0.451,639079.7,639079.7,32210,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653828,1785196.00
03/27/2017 18:30,2,1.475,ACTIVE,212.83,347.16,59.965,1490653803,"274151322000088","219011344069620",29.98,18.30,0,335.74,362.79,44.8,41.3,0.292,862736.5,862736.5,31726,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653829,1785197.00
03/27/2017 18:30,2,1.047,ACTIVE,214.41,435.83,59.965,1490653803,"274151322000068","219011344069620",40.35,22.50,0,334.54,454.16,43.1,39.6,0.283,742713.5,742713.5,32690,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653830,1785198.00
03/27/2017 18:30,2,1.742,ACTIVE,213.51,353.17,59.965,1490653803,"201051344001135","219011344069620",30.77,13.30,0,335.74,376.31,54.4,50.6,0.442,634966.0,634966.0,32225,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653831,1785199.00
03/27/2017 18:30,2,1.617,ACTIVE,214.41,354.37,59.970,1490653803,"201051344000594","219011344069620",30.83,14.30,0,335.44,377.22,50.5,46.8,0.402,655433.5,655433.5,32080,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653832,1785200.00
03/27/2017 18:30,2,1.707,ACTIVE,214.19,353.47,59.970,1490653803,"201051344001203","219011344069620",30.85,13.00,0,336.04,378.12,53.4,49.6,0.438,643420.0,643420.0,32281,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653833,1785201.00
03/27/2017 18:30,2,1.467,ACTIVE,213.06,352.87,59.949,1490653803,"274151322000054","219011344069620",30.34,18.30,0,335.74,364.59,45.0,41.5,0.309,881215.3,881215.3,31624,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653834,1785202.00
03/27/2017 18:30,2,1.582,ACTIVE,215.09,354.67,60.002,1490653803,"201051344000867","219011344069620",30.73,11.70,0,336.94,378.72,49.3,45.7,0.393,640592.9,640592.9,32241,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653835,1785203.00
03/27/2017 18:30,2,1.660,ACTIVE,213.74,353.47,59.965,1490653803,"201051344001093","219011344069620",30.81,12.30,0,335.74,375.71,51.9,48.1,0.411,642335.0,642335.0,32098,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653836,1785204.00
03/27/2017 18:30,2,1.531,ACTIVE,214.87,355.88,59.959,1490653803,"201051344000900","219011344069620",30.71,9.70,0,337.24,378.72,47.7,44.1,0.384,661701.4,661701.4,31589,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653837,1785205.00
03/27/2017 18:30,2,1.553,ACTIVE,215.09,354.97,59.965,1490653803,"201051344000648","219011344069620",30.71,10.00,0,337.84,378.72,48.3,44.7,0.362,651386.1,651386.1,31657,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653838,1785206.00
03/27/2017 18:30,2,1.566,ACTIVE,215.09,355.28,59.928,1490653803,"201051344000569","219011344069620",31.11,11.00,0,337.84,379.62,49.4,45.8,0.393,663879.3,663879.3,31569,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653839,1785207.00
03/27/2017 18:30,2,1.559,ACTIVE,215.09,354.67,59.965,1490653803,"201051344000983","219011344069620",31.21,10.70,0,337.24,378.42,49.2,45.6,0.411,654643.1,654643.1,31765,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653840,1785208.00
03/27/2017 18:30,2,1.551,ACTIVE,215.09,354.97,59.959,1490653803,"201051344001158","219011344069620",30.59,11.70,0,336.34,378.72,48.0,44.5,0.407,640630.8,640630.8,32118,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653841,1785209.00
03/27/2017 18:30,2,1.518,ACTIVE,215.54,358.28,60.023,1490653803,"201051344000576","219011344069620",30.99,9.70,0,337.24,378.12,47.6,44.1,0.376,654590.2,654590.2,31641,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653842,1785210.00
03/27/2017 18:30,2,1.453,ACTIVE,213.29,344.76,59.954,1490653803,"274151322000087","219011344069620",30.06,25.50,0,336.04,363.39,44.2,40.8,0.287,852895.3,852895.3,31996,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490653842,1785211.00
03/27/2017 18:45,2,0.922,ACTIVE,214.87,348.66,59.965,1490654703,"201051344000645","219011344069620",30.59,10.30,0,337.84,379.02,28.6,25.7,0.212,653716.0,653716.0,31679,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654704,1785212.00
03/27/2017 18:45,2,0.852,ACTIVE,213.06,343.25,59.949,1490654703,"274151322000085","219011344069620",29.50,17.00,0,336.34,363.69,25.4,22.6,0.159,878774.7,878774.7,31686,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654705,1785213.00
03/27/2017 18:45,2,0.928,ACTIVE,215.09,350.17,59.959,1490654703,"201051344000633","219011344069620",30.59,12.00,0,336.94,378.72,28.8,25.9,0.217,640168.7,640168.7,32217,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654706,1785214.00
03/27/2017 18:45,2,0.945,ACTIVE,214.64,348.36,59.991,1490654703,"201051344000469","219011344069620",30.42,8.50,0,337.84,379.02,29.2,26.2,0.221,642813.9,642813.9,32177,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654707,1785215.00
03/27/2017 18:45,2,0.971,ACTIVE,213.29,346.26,59.965,1490654703,"201051344000646","219011344069620",30.36,13.30,0,335.14,376.31,29.9,26.9,0.221,636679.8,636679.8,32080,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654708,1785216.00
03/27/2017 18:45,2,0.881,ACTIVE,212.83,346.86,59.949,1490654703,"274151322000052","219011344069620",29.72,19.00,0,333.03,364.29,26.6,23.7,0.168,909645.8,909645.8,31453,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654709,1785217.00
03/27/2017 18:45,2,1.008,ACTIVE,213.96,347.46,59.970,1490654703,"201051344000585","219011344069620",30.51,12.70,0,336.64,378.42,31.2,28.2,0.234,647281.9,647281.9,32239,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654710,1785218.00
03/27/2017 18:45,2,0.955,ACTIVE,213.51,345.66,59.965,1490654703,"201051344001230","219011344069620",30.20,12.00,0,335.14,374.51,29.2,26.3,0.225,640982.0,640982.0,31956,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654711,1785219.00
03/27/2017 18:45,2,0.963,ACTIVE,214.19,347.16,59.975,1490654703,"201051344000582","219011344069620",30.45,11.00,0,335.44,377.82,29.8,26.8,0.217,631042.6,631042.6,32154,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654711,1785220.00
03/27/2017 18:45,2,0.957,ACTIVE,213.06,345.96,59.954,1490654703,"201051344000955","219011344069620",31.03,13.00,0,333.63,374.81,30.1,27.2,0.225,649053.0,649053.0,32043,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654712,1785221.00
03/27/2017 18:45,2,0.570,ACTIVE,213.06,419.90,59.949,1490654703,"274151322000094","219011344069620",39.68,19.50,0,333.03,449.95,22.9,20.2,0.141,742233.1,742233.1,32765,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654713,1785222.00
03/27/2017 18:45,2,0.957,ACTIVE,214.41,348.06,59.959,1490654703,"201051344000579","219011344069620",30.45,12.70,0,337.24,379.32,29.6,26.6,0.217,660335.1,660335.1,32008,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654714,1785223.00
03/27/2017 18:45,2,1.004,ACTIVE,213.29,346.26,59.996,1490654703,"201051344000890","219011344069620",30.02,13.00,0,334.84,377.52,30.6,27.6,0.225,642863.3,642863.3,32162,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654715,1785224.00
03/27/2017 18:45,2,0.967,ACTIVE,213.74,347.16,59.959,1490654703,"201051344000438","219011344069620",30.67,13.00,0,336.34,378.12,30.1,27.1,0.225,645759.1,645759.1,32135,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654716,1785225.00
