ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 18:45,2,0.988,ACTIVE,213.74,343.85,59.954,1490654703,"201051344000417","219011344069620",19.88,13.30,0,335.44,366.10,19.9,17.3,0.146,616185.6,616185.6,32444,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654717,1785226.00
03/27/2017 18:45,2,0.867,ACTIVE,212.83,345.06,59.959,1490654703,"274151322000083","219011344069620",29.44,18.30,0,333.03,365.19,25.9,23.1,0.168,900591.1,900591.1,31510,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654718,1785227.00
03/27/2017 18:45,2,0.898,ACTIVE,213.74,347.46,59.912,1490654703,"274151322000076","219011344069620",30.49,18.30,0,336.64,366.70,27.8,24.9,0.194,959515.3,959515.3,31620,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654719,1785228.00
03/27/2017 18:45,2,0.930,ACTIVE,214.19,348.06,59.996,1490654703,"201051344000868","219011344069620",30.16,9.00,0,337.24,377.52,28.5,25.6,0.212,641511.6,641511.6,32207,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654720,1785229.00
03/27/2017 18:45,2,0.900,ACTIVE,213.06,342.35,59.954,1490654703,"274151322000095","219011344069620",30.06,18.00,0,335.74,366.40,27.4,24.5,0.177,950373.0,950373.0,31739,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654720,1785230.00
03/27/2017 18:45,2,0.922,ACTIVE,214.41,346.86,59.959,1490654703,"201051344000988","219011344069620",19.76,10.00,0,338.14,370.00,18.5,15.9,0.141,591142.0,591142.0,32246,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654721,1785231.00
03/27/2017 18:45,2,0.969,ACTIVE,213.29,345.36,59.965,1490654703,"201051344001025","219011344069620",30.83,12.00,0,336.34,379.02,30.3,27.3,0.225,644920.3,644920.3,32323,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654722,1785232.00
03/27/2017 18:45,2,0.914,ACTIVE,214.41,347.46,59.965,1490654703,"201051344000458","219011344069620",30.79,11.30,0,337.84,379.32,28.6,25.6,0.217,653736.0,653736.0,31834,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654723,1785233.00
03/27/2017 18:45,2,0.922,ACTIVE,215.09,348.66,59.949,1490654703,"201051344000853","219011344069620",30.49,10.30,0,338.74,379.92,28.5,25.6,0.212,653977.4,653977.4,31675,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654724,1785234.00
03/27/2017 18:45,2,0.953,ACTIVE,213.74,347.46,59.965,1490654703,"201051344000685","219011344069620",30.10,11.70,0,335.44,378.72,29.1,26.1,0.234,645937.7,645937.7,32020,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654725,1785235.00
03/27/2017 18:45,2,0.941,ACTIVE,213.74,346.86,59.975,1490654703,"201051344000917","219011344069620",30.65,12.00,0,334.54,378.42,29.2,26.3,0.217,642639.7,642639.7,32004,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654726,1785236.00
03/27/2017 18:45,2,0.945,ACTIVE,213.74,346.26,59.954,1490654703,"201051344001145","219011344069620",30.40,11.00,0,336.94,377.82,29.1,26.2,0.217,650448.6,650448.6,31852,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654727,1785237.00
03/27/2017 18:45,2,0.965,ACTIVE,213.96,346.86,59.954,1490654703,"201051344000651","219011344069620",30.53,11.00,0,336.04,377.82,29.9,26.9,0.217,639088.3,639088.3,32211,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654728,1785238.00
03/27/2017 18:45,2,0.807,ACTIVE,212.61,341.45,59.917,1490654703,"274151322000088","219011344069620",29.58,17.50,0,335.44,362.49,24.1,21.4,0.146,862743.4,862743.4,31727,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654729,1785239.00
03/27/2017 18:45,2,0.574,ACTIVE,213.74,425.61,59.949,1490654703,"274151322000068","219011344069620",39.84,21.50,0,334.24,461.68,23.3,20.6,0.146,742720.1,742720.1,32691,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654729,1785240.00
03/27/2017 18:45,2,0.969,ACTIVE,213.51,344.76,59.954,1490654703,"201051344001135","219011344069620",30.26,12.30,0,335.74,376.31,29.7,26.8,0.225,634974.5,634974.5,32226,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654730,1785241.00
03/27/2017 18:45,2,0.910,ACTIVE,213.96,348.36,59.949,1490654703,"201051344000594","219011344069620",30.79,13.70,0,337.24,376.31,28.4,25.5,0.212,655441.5,655441.5,32081,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654731,1785242.00
03/27/2017 18:45,2,0.943,ACTIVE,213.74,346.26,59.954,1490654703,"201051344001203","219011344069620",30.55,12.00,0,336.04,376.92,29.3,26.3,0.230,643428.3,643428.3,32282,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654732,1785243.00
03/27/2017 18:45,2,0.828,ACTIVE,212.83,346.26,59.949,1490654703,"274151322000054","219011344069620",29.64,17.30,0,335.74,363.09,24.9,22.1,0.159,881222.4,881222.4,31625,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654733,1785244.00
03/27/2017 18:45,2,0.910,ACTIVE,214.87,347.76,59.949,1490654703,"201051344000867","219011344069620",30.38,11.00,0,336.94,375.71,28.0,25.1,0.203,640600.8,640600.8,32242,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654734,1785245.00
03/27/2017 18:45,2,0.955,ACTIVE,213.74,346.56,59.928,1490654703,"201051344001093","219011344069620",30.69,11.70,0,334.84,374.81,29.7,26.8,0.208,642343.4,642343.4,32099,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654735,1785246.00
03/27/2017 18:45,2,0.859,ACTIVE,214.41,348.66,59.949,1490654703,"201051344000900","219011344069620",30.45,9.70,0,338.74,378.42,26.6,23.7,0.203,661709.0,661709.0,31590,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654736,1785247.00
03/27/2017 18:45,2,0.902,ACTIVE,214.64,347.76,59.959,1490654703,"201051344000648","219011344069620",30.51,9.70,0,336.94,377.82,27.9,25.0,0.203,651393.9,651393.9,31658,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654737,1785248.00
03/27/2017 18:45,2,0.920,ACTIVE,214.64,348.66,59.965,1490654703,"201051344000569","219011344069620",30.57,10.70,0,338.44,377.22,28.6,25.6,0.208,663887.3,663887.3,31570,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654738,1785249.00
03/27/2017 18:45,2,0.895,ACTIVE,214.19,347.16,59.949,1490654703,"201051344000983","219011344069620",31.09,10.30,0,337.54,375.11,28.2,25.3,0.212,654651.1,654651.1,31766,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654739,1785250.00
03/27/2017 18:45,2,0.896,ACTIVE,214.64,348.06,59.959,1490654703,"201051344001158","219011344069620",30.22,10.70,0,338.14,376.62,27.5,24.6,0.208,640638.6,640638.6,32119,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654739,1785251.00
03/27/2017 18:45,2,0.904,ACTIVE,214.87,349.26,59.959,1490654703,"201051344000576","219011344069620",30.26,9.70,0,337.84,376.92,27.7,24.8,0.203,654598.0,654598.0,31642,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654740,1785252.00
03/27/2017 18:45,2,0.814,ACTIVE,213.29,344.15,59.949,1490654703,"274151322000087","219011344069620",29.96,23.80,0,336.04,361.29,24.7,21.9,0.150,852902.4,852902.4,31997,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490654741,1785253.00
03/27/2017 19:00,2,0.824,ACTIVE,214.87,347.46,59.986,1490655604,"201051344000645","219011344069620",30.55,9.70,0,338.44,361.59,25.5,22.7,0.181,653721.4,653721.4,31680,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655605,1785254.00
03/27/2017 19:00,2,0.748,ACTIVE,213.06,340.55,59.996,1490655604,"274151322000085","219011344069620",29.48,15.80,0,332.73,352.27,22.3,19.6,0.137,878779.4,878779.4,31687,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655606,1785255.00
03/27/2017 19:00,2,0.830,ACTIVE,214.87,349.26,59.986,1490655604,"201051344000633","219011344069620",30.61,10.70,0,337.24,363.69,25.8,23.0,0.190,640174.3,640174.3,32218,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655606,1785256.00
03/27/2017 19:00,2,0.850,ACTIVE,214.41,347.46,59.986,1490655604,"201051344000469","219011344069620",30.47,8.00,0,336.94,362.19,26.2,23.4,0.186,642819.5,642819.5,32178,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655607,1785257.00
03/27/2017 19:00,2,0.867,ACTIVE,213.29,345.36,60.007,1490655604,"201051344000646","219011344069620",30.77,12.30,0,334.24,360.08,27.1,24.2,0.203,636685.6,636685.6,32081,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655608,1785258.00
03/27/2017 19:00,2,0.793,ACTIVE,212.83,345.96,59.986,1490655604,"274151322000052","219011344069620",29.46,17.50,0,332.73,353.17,23.6,20.9,0.146,909650.8,909650.8,31454,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655609,1785259.00
03/27/2017 19:00,2,0.922,ACTIVE,213.74,346.56,59.991,1490655604,"201051344000585","219011344069620",30.53,11.30,0,333.63,360.99,28.6,25.6,0.212,647288.0,647288.0,32240,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655610,1785260.00
03/27/2017 19:00,2,0.865,ACTIVE,213.29,345.06,59.986,1490655604,"201051344001230","219011344069620",30.30,11.00,0,332.43,358.58,26.6,23.7,0.199,640987.6,640987.6,31957,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655611,1785261.00
03/27/2017 19:00,2,0.885,ACTIVE,214.19,346.86,59.996,1490655604,"201051344000582","219011344069620",30.36,10.30,0,333.93,359.78,27.2,24.4,0.203,631048.4,631048.4,32155,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655612,1785262.00
03/27/2017 19:00,2,0.891,ACTIVE,213.06,344.76,59.981,1490655604,"201051344000955","219011344069620",30.51,12.00,0,333.63,358.58,27.6,24.7,0.203,649058.9,649058.9,32044,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655613,1785263.00
03/27/2017 19:00,2,0.510,ACTIVE,212.83,417.19,59.981,1490655604,"274151322000094","219011344069620",39.30,18.30,0,336.94,441.84,20.3,17.7,0.128,742237.3,742237.3,32766,0,0,0,L,1151911521,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655614,1785264.00
03/27/2017 19:00,2,0.857,ACTIVE,214.41,348.06,59.991,1490655604,"201051344000579","219011344069620",30.93,11.30,0,336.64,361.89,26.9,24.0,0.190,660340.8,660340.8,32009,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655615,1785265.00
03/27/2017 19:00,2,0.898,ACTIVE,213.29,344.76,59.991,1490655604,"201051344000890","219011344069620",30.91,12.00,0,333.63,360.38,28.2,25.3,0.199,642869.3,642869.3,32163,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655616,1785266.00
03/27/2017 19:00,2,0.887,ACTIVE,213.74,345.96,59.991,1490655604,"201051344000438","219011344069620",30.73,11.70,0,334.84,360.99,27.6,24.7,0.203,645765.0,645765.0,32136,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655617,1785267.00
03/27/2017 19:00,2,0.916,ACTIVE,213.74,343.85,59.986,1490655604,"201051344000417","219011344069620",19.64,12.30,0,334.24,354.07,18.2,15.7,0.128,616189.3,616189.3,32445,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655618,1785268.00
03/27/2017 19:00,2,0.771,ACTIVE,213.06,345.66,59.986,1490655604,"274151322000083","219011344069620",29.74,17.00,0,332.43,352.87,23.2,20.5,0.155,900595.9,900595.9,31511,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655618,1785269.00
03/27/2017 19:00,2,0.814,ACTIVE,213.51,341.75,59.975,1490655604,"274151322000076","219011344069620",30.34,17.30,0,333.63,354.07,25.0,22.2,0.164,959520.5,959520.5,31621,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655619,1785270.00
03/27/2017 19:00,2,0.834,ACTIVE,213.96,346.86,59.996,1490655604,"201051344000868","219011344069620",30.51,8.50,0,336.34,361.29,25.8,23.0,0.186,641517.1,641517.1,32208,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655620,1785271.00
03/27/2017 19:00,2,0.805,ACTIVE,212.61,341.15,59.986,1490655604,"274151322000095","219011344069620",30.28,17.00,0,332.73,353.17,24.7,21.9,0.164,950378.2,950378.2,31740,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655621,1785272.00
03/27/2017 19:00,2,0.838,ACTIVE,214.19,345.36,59.996,1490655604,"201051344000988","219011344069620",19.72,9.30,0,336.04,357.08,16.8,14.2,0.128,591145.3,591145.3,32247,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655622,1785273.00
03/27/2017 19:00,2,0.906,ACTIVE,213.51,344.45,59.991,1490655604,"201051344001025","219011344069620",30.43,11.00,0,333.03,359.78,28.0,25.1,0.203,644926.2,644926.2,32324,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655623,1785274.00
03/27/2017 19:00,2,0.844,ACTIVE,214.19,346.26,59.991,1490655604,"201051344000458","219011344069620",30.49,10.30,0,337.24,360.99,26.1,23.3,0.199,653741.6,653741.6,31835,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655624,1785275.00
03/27/2017 19:00,2,0.840,ACTIVE,214.87,348.36,60.002,1490655604,"201051344000853","219011344069620",30.51,9.30,0,338.74,363.69,26.0,23.2,0.194,653983.0,653983.0,31676,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655625,1785276.00
03/27/2017 19:00,2,0.873,ACTIVE,213.74,346.56,59.991,1490655604,"201051344000685","219011344069620",30.53,10.70,0,334.84,360.69,27.0,24.1,0.208,645943.4,645943.4,32021,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655626,1785277.00
03/27/2017 19:00,2,0.893,ACTIVE,213.96,346.86,60.002,1490655604,"201051344000917","219011344069620",30.04,11.00,0,334.54,360.38,27.2,24.3,0.203,642645.5,642645.5,32005,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655627,1785278.00
03/27/2017 19:00,2,0.869,ACTIVE,213.74,347.16,60.002,1490655604,"201051344001145","219011344069620",30.61,10.00,0,336.04,360.38,27.0,24.1,0.203,650454.3,650454.3,31853,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655628,1785279.00
03/27/2017 19:00,2,0.889,ACTIVE,213.96,346.26,60.007,1490655604,"201051344000651","219011344069620",30.85,10.30,0,335.14,359.78,27.8,24.9,0.199,639094.2,639094.2,32212,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655629,1785280.00
03/27/2017 19:00,2,0.730,ACTIVE,212.61,344.45,59.959,1490655604,"274151322000088","219011344069620",29.42,16.30,0,332.43,352.27,21.8,19.1,0.137,862747.9,862747.9,31728,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655629,1785281.00
03/27/2017 19:00,2,0.527,ACTIVE,213.51,424.71,60.002,1490655604,"274151322000068","219011344069620",39.92,20.00,0,337.24,437.93,21.4,18.8,0.124,742724.5,742724.5,32692,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655630,1785282.00
03/27/2017 19:00,2,0.877,ACTIVE,213.29,345.36,59.996,1490655604,"201051344001135","219011344069620",30.99,11.30,0,333.93,358.58,27.5,24.7,0.208,634980.3,634980.3,32227,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655631,1785283.00
03/27/2017 19:00,2,0.844,ACTIVE,213.96,346.86,59.996,1490655604,"201051344000594","219011344069620",30.67,12.30,0,335.44,360.69,26.2,23.4,0.194,655447.1,655447.1,32082,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655632,1785284.00
03/27/2017 19:00,2,0.883,ACTIVE,213.74,345.36,60.012,1490655604,"201051344001203","219011344069620",30.42,11.00,0,335.74,360.69,27.2,24.3,0.203,643434.1,643434.1,32283,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655633,1785285.00
03/27/2017 19:00,2,0.752,ACTIVE,212.61,344.45,60.007,1490655604,"274151322000054","219011344069620",29.76,16.00,0,332.13,352.27,22.7,20.0,0.137,881227.1,881227.1,31626,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655634,1785286.00
03/27/2017 19:00,2,0.842,ACTIVE,214.41,345.96,59.996,1490655604,"201051344000867","219011344069620",30.36,10.30,0,336.64,360.38,25.9,23.1,0.186,640606.3,640606.3,32243,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655635,1785287.00
03/27/2017 19:00,2,0.898,ACTIVE,213.74,346.26,60.007,1490655604,"201051344001093","219011344069620",30.47,10.70,0,334.84,359.48,27.8,24.9,0.194,642349.2,642349.2,32100,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655636,1785288.00
03/27/2017 19:00,2,0.793,ACTIVE,214.19,347.46,60.023,1490655604,"201051344000900","219011344069620",30.34,8.50,0,336.04,361.29,24.4,21.6,0.190,661714.1,661714.1,31591,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655637,1785289.00
03/27/2017 19:00,2,0.836,ACTIVE,214.41,347.16,60.002,1490655604,"201051344000648","219011344069620",30.59,8.50,0,337.54,361.59,26.0,23.1,0.186,651399.4,651399.4,31659,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655638,1785290.00
03/27/2017 19:00,2,0.854,ACTIVE,214.41,347.16,60.002,1490655604,"201051344000569","219011344069620",30.69,9.70,0,337.54,360.38,26.6,23.7,0.190,663893.0,663893.0,31571,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655639,1785291.00
03/27/2017 19:00,2,0.840,ACTIVE,214.19,346.86,60.007,1490655604,"201051344000983","219011344069620",30.71,9.30,0,336.34,360.38,26.1,23.3,0.199,654656.6,654656.6,31767,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655639,1785292.00
03/27/2017 19:00,2,0.830,ACTIVE,214.19,346.56,60.002,1490655604,"201051344001158","219011344069620",30.26,9.70,0,336.94,361.29,25.4,22.6,0.190,640644.0,640644.0,32120,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655640,1785293.00
03/27/2017 19:00,2,0.824,ACTIVE,214.87,348.06,60.012,1490655604,"201051344000576","219011344069620",30.85,8.50,0,337.54,361.89,25.8,23.0,0.186,654603.4,654603.4,31643,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655641,1785294.00
03/27/2017 19:00,2,0.756,ACTIVE,212.83,341.75,60.002,1490655604,"274151322000087","219011344069620",29.56,21.80,0,332.13,351.97,22.7,20.0,0.133,852907.1,852907.1,31998,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490655642,1785295.00
03/27/2017 19:15,2,0.744,ACTIVE,214.19,345.36,59.970,1490656503,"201051344000645","219011344069620",30.40,9.30,0,337.24,359.18,23.0,20.2,0.164,653726.9,653726.9,31681,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656504,1785296.00
03/27/2017 19:15,2,0.633,ACTIVE,212.61,340.55,59.970,1490656503,"274151322000085","219011344069620",29.22,14.70,0,332.73,350.77,18.8,16.2,0.119,878784.0,878784.0,31688,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656505,1785297.00
03/27/2017 19:15,2,0.748,ACTIVE,214.41,346.56,59.965,1490656503,"201051344000633","219011344069620",30.59,10.00,0,336.94,360.69,23.2,20.5,0.164,640179.8,640179.8,32219,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656506,1785298.00
03/27/2017 19:15,2,0.764,ACTIVE,213.74,344.76,59.975,1490656503,"201051344000469","219011344069620",30.42,7.70,0,336.34,358.88,23.6,20.8,0.168,642825.1,642825.1,32179,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656507,1785299.00
03/27/2017 19:15,2,0.828,ACTIVE,212.83,343.85,59.954,1490656503,"201051344000646","219011344069620",30.69,11.30,0,333.63,359.18,25.7,22.9,0.190,636691.5,636691.5,32082,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656508,1785300.00
03/27/2017 19:15,2,0.697,ACTIVE,212.38,343.85,59.970,1490656503,"274151322000052","219011344069620",29.90,16.30,0,330.93,351.67,21.1,18.5,0.137,909655.8,909655.8,31455,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656509,1785301.00
03/27/2017 19:15,2,0.900,ACTIVE,213.29,345.06,59.975,1490656503,"201051344000585","219011344069620",30.65,11.00,0,335.14,358.88,28.0,25.1,0.203,647294.3,647294.3,32241,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656510,1785302.00
03/27/2017 19:15,2,0.812,ACTIVE,212.83,342.95,59.959,1490656503,"201051344001230","219011344069620",30.34,10.30,0,333.33,358.28,25.0,22.2,0.186,640993.4,640993.4,31958,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656511,1785303.00
03/27/2017 19:15,2,0.854,ACTIVE,213.74,345.06,60.007,1490656503,"201051344000582","219011344069620",30.08,10.00,0,335.14,358.88,26.0,23.2,0.181,631054.4,631054.4,32156,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656512,1785304.00
03/27/2017 19:15,2,0.822,ACTIVE,212.83,343.85,59.965,1490656503,"201051344000955","219011344069620",30.79,11.70,0,333.33,357.98,25.7,22.9,0.181,649064.9,649064.9,32045,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656513,1785305.00
03/27/2017 19:15,2,0.393,ACTIVE,212.83,434.63,59.970,1490656503,"274151322000094","219011344069620",41.11,17.80,0,336.34,445.45,16.6,14.1,0.102,742241.5,742241.5,32767,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656514,1785306.00
03/27/2017 19:15,2,0.795,ACTIVE,213.74,345.06,59.959,1490656503,"201051344000579","219011344069620",29.92,10.70,0,336.94,358.88,24.1,21.4,0.172,660346.6,660346.6,32010,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656515,1785307.00
03/27/2017 19:15,2,0.852,ACTIVE,212.83,343.55,59.959,1490656503,"201051344000890","219011344069620",30.83,11.30,0,333.93,357.98,26.6,23.8,0.186,642875.4,642875.4,32164,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656516,1785308.00
03/27/2017 19:15,2,0.830,ACTIVE,213.29,344.45,59.938,1490656503,"201051344000438","219011344069620",30.81,11.00,0,335.44,359.18,26.0,23.2,0.190,645771.0,645771.0,32137,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656517,1785309.00
03/27/2017 19:15,2,0.854,ACTIVE,213.29,342.35,59.959,1490656503,"201051344000417","219011344069620",20.02,11.70,0,334.84,352.87,17.3,14.8,0.119,616193.1,616193.1,32446,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656518,1785310.00
03/27/2017 19:15,2,0.684,ACTIVE,212.61,342.35,59.959,1490656503,"274151322000083","219011344069620",29.66,16.00,0,331.53,351.37,20.6,17.9,0.133,900600.9,900600.9,31512,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656519,1785311.00
03/27/2017 19:15,2,0.721,ACTIVE,213.06,342.95,59.954,1490656503,"274151322000076","219011344069620",30.51,16.30,0,333.63,352.27,22.3,19.6,0.146,959525.9,959525.9,31622,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656520,1785312.00
03/27/2017 19:15,2,0.754,ACTIVE,213.51,345.06,59.970,1490656503,"201051344000868","219011344069620",30.14,8.00,0,335.74,358.88,23.1,20.3,0.164,641522.6,641522.6,32209,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656520,1785313.00
03/27/2017 19:15,2,0.684,ACTIVE,212.38,339.95,59.928,1490656503,"274151322000095","219011344069620",30.42,15.80,0,331.83,351.37,21.1,18.4,0.137,950383.4,950383.4,31741,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656522,1785314.00
03/27/2017 19:15,2,0.742,ACTIVE,213.74,344.45,59.970,1490656503,"201051344000988","219011344069620",19.84,9.00,0,335.44,355.58,15.0,12.5,0.115,591148.7,591148.7,32248,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656523,1785315.00
03/27/2017 19:15,2,0.844,ACTIVE,213.06,343.85,60.007,1490656503,"201051344001025","219011344069620",30.97,10.30,0,334.54,358.88,26.5,23.7,0.194,644932.3,644932.3,32325,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656523,1785316.00
03/27/2017 19:15,2,0.758,ACTIVE,213.74,345.06,59.928,1490656503,"201051344000458","219011344069620",30.85,10.00,0,336.64,358.58,23.7,21.0,0.164,653747.2,653747.2,31836,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656524,1785317.00
03/27/2017 19:15,2,0.756,ACTIVE,214.64,346.56,59.970,1490656503,"201051344000853","219011344069620",30.49,9.00,0,337.84,360.38,23.4,20.6,0.168,653988.5,653988.5,31677,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656525,1785318.00
03/27/2017 19:15,2,0.822,ACTIVE,213.51,345.66,59.965,1490656503,"201051344000685","219011344069620",30.75,10.00,0,334.24,360.38,25.6,22.8,0.194,645949.3,645949.3,32022,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656526,1785319.00
03/27/2017 19:15,2,0.834,ACTIVE,213.51,345.66,59.965,1490656503,"201051344000917","219011344069620",30.91,10.70,0,333.93,359.18,26.2,23.3,0.194,642651.4,642651.4,32006,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656527,1785320.00
03/27/2017 19:15,2,0.826,ACTIVE,213.51,344.45,59.959,1490656503,"201051344001145","219011344069620",30.77,9.70,0,335.14,359.78,25.8,23.0,0.190,650460.2,650460.2,31854,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656528,1785321.00
03/27/2017 19:15,2,0.859,ACTIVE,213.51,345.66,59.965,1490656503,"201051344000651","219011344069620",30.40,9.70,0,336.04,358.88,26.5,23.6,0.194,639100.3,639100.3,32213,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656529,1785322.00
03/27/2017 19:15,2,0.637,ACTIVE,212.38,342.65,59.959,1490656503,"274151322000088","219011344069620",29.32,15.50,0,330.93,349.86,18.9,16.3,0.115,862752.4,862752.4,31729,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656530,1785323.00
03/27/2017 19:15,2,0.477,ACTIVE,213.51,419.00,59.970,1490656503,"274151322000068","219011344069620",39.56,19.50,0,336.94,437.03,19.0,16.4,0.106,742728.9,742728.9,32693,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656531,1785324.00
03/27/2017 19:15,2,0.834,ACTIVE,212.83,342.65,59.970,1490656503,"201051344001135","219011344069620",30.87,10.70,0,334.54,358.28,26.1,23.3,0.194,634986.3,634986.3,32228,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656531,1785325.00
03/27/2017 19:15,2,0.750,ACTIVE,213.51,345.06,60.002,1490656503,"201051344000594","219011344069620",30.85,11.70,0,335.44,358.58,23.4,20.7,0.168,655452.7,655452.7,32083,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656532,1785326.00
03/27/2017 19:15,2,0.820,ACTIVE,213.51,344.45,59.996,1490656503,"201051344001203","219011344069620",30.55,10.70,0,335.44,359.48,25.4,22.6,0.190,643440.0,643440.0,32284,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656533,1785327.00
03/27/2017 19:15,2,0.641,ACTIVE,212.38,340.25,59.970,1490656503,"274151322000054","219011344069620",29.88,15.30,0,330.63,350.77,19.4,16.8,0.119,881231.8,881231.8,31627,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656534,1785328.00
03/27/2017 19:15,2,0.748,ACTIVE,214.19,344.45,60.002,1490656503,"201051344000867","219011344069620",30.34,9.70,0,336.04,358.58,23.0,20.3,0.164,640611.8,640611.8,32244,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656535,1785329.00
03/27/2017 19:15,2,0.809,ACTIVE,213.29,344.45,60.002,1490656503,"201051344001093","219011344069620",30.89,10.30,0,334.54,358.58,25.3,22.5,0.172,642355.2,642355.2,32101,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656536,1785330.00
03/27/2017 19:15,2,0.695,ACTIVE,213.74,345.66,59.938,1490656503,"201051344000900","219011344069620",30.26,8.50,0,336.34,359.18,21.4,18.7,0.159,661719.3,661719.3,31592,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656537,1785331.00
03/27/2017 19:15,2,0.750,ACTIVE,214.19,345.66,59.981,1490656503,"201051344000648","219011344069620",30.16,8.00,0,337.24,358.88,22.9,20.2,0.159,651404.9,651404.9,31660,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656538,1785332.00
03/27/2017 19:15,2,0.768,ACTIVE,214.19,345.96,59.981,1490656503,"201051344000569","219011344069620",30.40,9.30,0,336.94,359.18,23.7,20.9,0.172,663898.6,663898.6,31572,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656539,1785333.00
03/27/2017 19:15,2,0.760,ACTIVE,213.96,344.76,59.986,1490656503,"201051344000983","219011344069620",30.47,9.30,0,336.64,359.18,23.4,20.7,0.168,654662.2,654662.2,31768,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656540,1785334.00
03/27/2017 19:15,2,0.723,ACTIVE,213.96,345.06,60.012,1490656503,"201051344001158","219011344069620",30.63,9.30,0,336.94,359.18,22.4,19.7,0.164,640649.4,640649.4,32121,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656540,1785335.00
03/27/2017 19:15,2,0.734,ACTIVE,214.41,346.26,59.938,1490656503,"201051344000576","219011344069620",30.47,8.00,0,337.24,360.08,22.7,20.0,0.159,654608.9,654608.9,31644,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656541,1785336.00
03/27/2017 19:15,2,0.627,ACTIVE,212.83,342.05,59.981,1490656503,"274151322000087","219011344069620",29.42,20.00,0,331.83,350.47,18.7,16.1,0.106,852911.7,852911.7,31999,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490656542,1785337.00
03/27/2017 19:30,2,0.514,ACTIVE,214.64,343.25,59.986,1490657403,"201051344000645","219011344069620",29.26,8.50,0,335.74,356.18,15.3,12.8,0.093,653731.1,653731.1,31682,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657404,1785338.00
03/27/2017 19:30,2,0.426,ACTIVE,213.06,341.45,59.970,1490657403,"274151322000085","219011344069620",28.80,13.70,0,335.74,347.76,12.5,10.1,0.071,878787.3,878787.3,31689,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657405,1785339.00
03/27/2017 19:30,2,0.516,ACTIVE,214.64,344.45,59.970,1490657403,"201051344000633","219011344069620",29.92,9.30,0,334.84,357.08,15.7,13.2,0.097,640184.0,640184.0,32220,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657406,1785340.00
03/27/2017 19:30,2,0.525,ACTIVE,214.19,342.95,59.975,1490657403,"201051344000469","219011344069620",30.12,7.30,0,335.14,356.18,16.1,13.6,0.097,642829.4,642829.4,32180,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657407,1785341.00
03/27/2017 19:30,2,0.561,ACTIVE,213.06,342.05,59.981,1490657403,"201051344000646","219011344069620",30.14,10.70,0,332.43,356.78,17.2,14.7,0.110,636696.4,636696.4,32083,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657408,1785342.00
03/27/2017 19:30,2,0.461,ACTIVE,212.61,342.35,59.970,1490657403,"274151322000052","219011344069620",28.92,15.30,0,335.14,349.56,13.5,11.1,0.075,909659.5,909659.5,31456,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657409,1785343.00
03/27/2017 19:30,2,0.625,ACTIVE,213.51,342.65,59.970,1490657403,"201051344000585","219011344069620",30.30,10.30,0,332.73,357.98,19.2,16.6,0.128,647299.8,647299.8,32242,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657410,1785344.00
03/27/2017 19:30,2,0.533,ACTIVE,213.29,340.55,59.981,1490657403,"201051344001230","219011344069620",29.54,10.00,0,332.73,354.37,16.0,13.5,0.102,640998.1,640998.1,31959,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657411,1785345.00
03/27/2017 19:30,2,0.539,ACTIVE,213.74,342.05,59.986,1490657403,"201051344000582","219011344069620",30.02,9.30,0,334.54,356.48,16.4,13.9,0.102,631059.1,631059.1,32157,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657412,1785346.00
03/27/2017 19:30,2,0.570,ACTIVE,213.06,341.15,59.965,1490657403,"201051344000955","219011344069620",29.92,11.00,0,331.53,355.28,17.3,14.8,0.110,649069.7,649069.7,32046,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657412,1785347.00
03/27/2017 19:30,2,0.275,ACTIVE,213.06,412.68,59.970,1490657403,"274151322000094","219011344069620",38.92,16.70,0,336.64,442.44,10.9,8.6,0.062,742244.4,742244.4,32768,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657413,1785348.00
03/27/2017 19:30,2,0.551,ACTIVE,214.19,342.65,59.970,1490657403,"201051344000579","219011344069620",29.56,10.00,0,335.44,356.48,16.6,14.0,0.097,660351.1,660351.1,32011,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657414,1785349.00
03/27/2017 19:30,2,0.543,ACTIVE,213.29,340.55,59.959,1490657403,"201051344000890","219011344069620",30.51,10.70,0,332.43,357.08,16.8,14.3,0.102,642880.4,642880.4,32165,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657415,1785350.00
03/27/2017 19:30,2,0.566,ACTIVE,213.51,341.75,59.970,1490657403,"201051344000438","219011344069620",30.10,10.70,0,333.33,356.18,17.3,14.8,0.110,645775.9,645775.9,32138,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657416,1785351.00
03/27/2017 19:30,2,0.588,ACTIVE,213.51,340.55,59.965,1490657403,"201051344000417","219011344069620",19.64,10.70,0,333.33,351.37,11.7,9.4,0.071,616196.3,616196.3,32447,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657417,1785352.00
03/27/2017 19:30,2,0.436,ACTIVE,213.06,340.55,59.959,1490657403,"274151322000083","219011344069620",29.42,15.00,0,334.84,349.56,13.0,10.6,0.080,900604.4,900604.4,31513,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657418,1785353.00
03/27/2017 19:30,2,0.459,ACTIVE,213.74,341.45,59.981,1490657403,"274151322000076","219011344069620",29.66,15.00,0,336.04,349.86,13.8,11.4,0.084,959529.8,959529.8,31623,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657419,1785354.00
03/27/2017 19:30,2,0.516,ACTIVE,213.96,342.65,59.959,1490657403,"201051344000868","219011344069620",28.84,7.30,0,335.14,355.88,15.1,12.6,0.093,641526.8,641526.8,32210,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657420,1785355.00
03/27/2017 19:30,2,0.447,ACTIVE,212.83,340.25,59.970,1490657403,"274151322000095","219011344069620",29.74,14.70,0,334.84,348.66,13.5,11.1,0.088,950387.1,950387.1,31742,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657421,1785356.00
03/27/2017 19:30,2,0.486,ACTIVE,214.19,343.85,59.965,1490657403,"201051344000988","219011344069620",19.46,8.00,0,335.14,353.77,9.6,7.3,0.066,591151.2,591151.2,32249,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657422,1785357.00
03/27/2017 19:30,2,0.572,ACTIVE,213.29,340.55,59.965,1490657403,"201051344001025","219011344069620",30.30,10.00,0,333.63,356.78,17.6,15.1,0.110,644937.1,644937.1,32326,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657423,1785358.00
03/27/2017 19:30,2,0.521,ACTIVE,213.96,343.55,59.965,1490657403,"201051344000458","219011344069620",29.66,9.70,0,335.14,356.18,15.7,13.3,0.097,653751.6,653751.6,31837,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657424,1785359.00
03/27/2017 19:30,2,0.510,ACTIVE,214.87,345.06,59.965,1490657403,"201051344000853","219011344069620",29.78,8.50,0,337.54,358.28,15.4,12.9,0.093,653992.8,653992.8,31678,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657425,1785360.00
03/27/2017 19:30,2,0.525,ACTIVE,213.74,342.35,59.965,1490657403,"201051344000685","219011344069620",30.02,9.70,0,334.24,358.58,16.0,13.5,0.102,645954.1,645954.1,32023,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657425,1785361.00
03/27/2017 19:30,2,0.525,ACTIVE,213.51,341.75,59.938,1490657403,"201051344000917","219011344069620",30.45,10.30,0,333.63,357.68,16.2,13.8,0.093,642656.4,642656.4,32007,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657426,1785362.00
03/27/2017 19:30,2,0.516,ACTIVE,213.51,342.35,59.970,1490657403,"201051344001145","219011344069620",30.14,9.00,0,334.54,357.98,15.8,13.3,0.102,650464.9,650464.9,31855,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657427,1785363.00
03/27/2017 19:30,2,0.576,ACTIVE,213.51,342.35,59.970,1490657403,"201051344000651","219011344069620",29.94,9.30,0,335.14,357.68,17.5,14.9,0.110,639105.2,639105.2,32214,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657428,1785364.00
03/27/2017 19:30,2,0.410,ACTIVE,212.83,339.65,59.970,1490657403,"274151322000088","219011344069620",27.83,14.30,0,335.14,348.06,11.6,9.3,0.071,862755.6,862755.6,31730,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657429,1785365.00
03/27/2017 19:30,2,0.289,ACTIVE,213.51,420.50,59.965,1490657403,"274151322000068","219011344069620",39.74,18.00,0,337.84,448.75,11.6,9.3,0.053,742732.1,742732.1,32694,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657430,1785366.00
03/27/2017 19:30,2,0.557,ACTIVE,213.06,340.85,59.933,1490657403,"201051344001135","219011344069620",30.32,10.00,0,333.03,356.78,17.1,14.6,0.110,634991.3,634991.3,32229,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657431,1785367.00
03/27/2017 19:30,2,0.506,ACTIVE,213.74,342.65,59.970,1490657403,"201051344000594","219011344069620",30.08,10.70,0,333.93,356.48,15.4,13.0,0.084,655457.0,655457.0,32084,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657432,1785368.00
