ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 19:30,2,0.531,ACTIVE,213.51,341.15,59.965,1490657403,"201051344001203","219011344069620",29.40,10.00,0,335.14,357.68,15.8,13.3,0.102,643444.6,643444.6,32285,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657433,1785369.00
03/27/2017 19:30,2,0.412,ACTIVE,212.83,339.95,59.965,1490657403,"274151322000054","219011344069620",29.20,14.30,0,334.84,348.66,12.2,9.9,0.075,881235.2,881235.2,31628,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657434,1785370.00
03/27/2017 19:30,2,0.500,ACTIVE,214.41,342.05,59.922,1490657403,"201051344000867","219011344069620",29.66,9.00,0,335.14,355.88,15.0,12.6,0.088,640616.0,640616.0,32245,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657434,1785371.00
03/27/2017 19:30,2,0.545,ACTIVE,213.29,341.75,59.944,1490657403,"201051344001093","219011344069620",29.40,10.00,0,334.24,356.18,16.2,13.7,0.088,642359.9,642359.9,32102,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657435,1785372.00
03/27/2017 19:30,2,0.438,ACTIVE,214.19,343.25,59.949,1490657403,"201051344000900","219011344069620",29.96,8.00,0,335.44,355.58,13.3,10.9,0.088,661723.0,661723.0,31593,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657436,1785373.00
03/27/2017 19:30,2,0.520,ACTIVE,214.41,343.55,59.970,1490657403,"201051344000648","219011344069620",29.20,7.70,0,336.94,356.18,15.3,12.9,0.093,651409.1,651409.1,31661,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657437,1785374.00
03/27/2017 19:30,2,0.512,ACTIVE,214.19,343.55,59.981,1490657403,"201051344000569","219011344069620",30.14,9.00,0,336.04,356.48,15.6,13.2,0.088,663902.9,663902.9,31573,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657438,1785375.00
03/27/2017 19:30,2,0.510,ACTIVE,214.41,342.65,59.975,1490657403,"201051344000983","219011344069620",29.64,8.50,0,335.44,356.18,15.3,12.9,0.088,654666.5,654666.5,31769,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657439,1785376.00
03/27/2017 19:30,2,0.494,ACTIVE,214.19,343.85,59.981,1490657403,"201051344001158","219011344069620",29.28,8.50,0,335.74,356.48,14.6,12.2,0.097,640653.4,640653.4,32122,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657440,1785377.00
03/27/2017 19:30,2,0.520,ACTIVE,214.64,344.76,59.959,1490657403,"201051344000576","219011344069620",28.45,7.70,0,336.04,356.78,15.0,12.5,0.088,654613.0,654613.0,31645,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657441,1785378.00
03/27/2017 19:30,2,0.420,ACTIVE,213.06,341.75,59.981,1490657403,"274151322000087","219011344069620",28.96,19.00,0,334.84,348.36,12.3,10.0,0.057,852915.1,852915.1,32000,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490657442,1785379.00
03/27/2017 19:45,2,0.264,ACTIVE,214.41,340.85,59.986,1490658303,"201051344000645","219011344069620",28.63,7.70,0,336.64,351.37,7.7,5.5,0.031,653733.1,653733.1,31683,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658304,1785380.00
03/27/2017 19:45,2,0.186,ACTIVE,212.83,338.44,59.970,1490658303,"274151322000085","219011344069620",27.79,12.30,0,335.74,345.36,5.3,3.2,0.018,878788.7,878788.7,31690,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658305,1785381.00
03/27/2017 19:45,2,0.271,ACTIVE,214.64,342.65,59.981,1490658303,"201051344000633","219011344069620",29.42,8.00,0,335.44,352.57,8.1,5.9,0.022,640186.2,640186.2,32221,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658306,1785382.00
03/27/2017 19:45,2,0.281,ACTIVE,214.19,340.55,59.986,1490658303,"201051344000469","219011344069620",29.78,6.70,0,334.84,350.47,8.5,6.3,0.031,642831.7,642831.7,32181,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658307,1785383.00
03/27/2017 19:45,2,0.275,ACTIVE,212.83,338.44,59.970,1490658303,"201051344000646","219011344069620",28.49,9.70,0,332.73,350.47,8.0,5.8,0.022,636698.6,636698.6,32084,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658308,1785384.00
03/27/2017 19:45,2,0.215,ACTIVE,212.61,338.74,59.965,1490658303,"274151322000052","219011344069620",27.83,13.30,0,334.84,345.36,6.1,4.0,0.018,909661.2,909661.2,31457,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658309,1785385.00
03/27/2017 19:45,2,0.287,ACTIVE,213.51,339.04,59.959,1490658303,"201051344000585","219011344069620",29.02,9.30,0,332.13,352.27,8.5,6.2,0.031,647302.4,647302.4,32243,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658310,1785386.00
03/27/2017 19:45,2,0.262,ACTIVE,213.29,338.14,59.986,1490658303,"201051344001230","219011344069620",28.75,9.00,0,333.03,348.36,7.7,5.5,0.022,641000.2,641000.2,31960,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658311,1785387.00
03/27/2017 19:45,2,0.271,ACTIVE,213.74,339.34,59.965,1490658303,"201051344000582","219011344069620",28.86,8.50,0,334.84,350.77,8.0,5.7,0.027,631061.4,631061.4,32158,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658312,1785388.00
03/27/2017 19:45,2,0.283,ACTIVE,213.06,338.74,59.959,1490658303,"201051344000955","219011344069620",29.66,10.00,0,332.43,349.56,8.6,6.3,0.022,649072.1,649072.1,32047,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658313,1785389.00
03/27/2017 19:45,2,0.111,ACTIVE,213.06,338.74,59.970,1490658303,"274151322000094","219011344069620",30.38,14.30,0,336.34,422.90,3.4,1.4,0.018,742245.5,742245.5,32769,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658314,1785390.00
03/27/2017 19:45,2,0.297,ACTIVE,213.96,340.25,59.970,1490658303,"201051344000579","219011344069620",29.70,9.30,0,336.34,350.77,9.0,6.7,0.027,660353.5,660353.5,32012,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658315,1785391.00
03/27/2017 19:45,2,0.291,ACTIVE,213.06,338.14,59.965,1490658303,"201051344000890","219011344069620",28.67,9.70,0,332.73,349.86,8.5,6.2,0.027,642882.7,642882.7,32166,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658315,1785392.00
03/27/2017 19:45,2,0.273,ACTIVE,213.51,339.65,59.970,1490658303,"201051344000438","219011344069620",30.16,9.30,0,334.24,350.47,8.4,6.2,0.031,645778.2,645778.2,32139,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658316,1785393.00
03/27/2017 19:45,2,0.316,ACTIVE,213.51,338.74,59.965,1490658303,"201051344000417","219011344069620",18.81,9.70,0,333.03,347.16,6.0,3.9,0.009,616197.7,616197.7,32448,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658317,1785394.00
03/27/2017 19:45,2,0.189,ACTIVE,212.83,339.04,59.959,1490658303,"274151322000083","219011344069620",27.71,13.00,0,335.44,345.66,5.4,3.3,0.027,900605.9,900605.9,31514,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658318,1785395.00
03/27/2017 19:45,2,0.193,ACTIVE,213.74,339.34,59.954,1490658303,"274151322000076","219011344069620",28.86,13.00,0,336.34,345.96,5.7,3.6,0.022,959531.4,959531.4,31624,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658319,1785396.00
03/27/2017 19:45,2,0.270,ACTIVE,213.74,339.95,59.975,1490658303,"201051344000868","219011344069620",28.43,6.70,0,335.44,350.77,7.8,5.6,0.027,641528.9,641528.9,32211,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658320,1785397.00
03/27/2017 19:45,2,0.191,ACTIVE,212.83,338.14,59.959,1490658303,"274151322000095","219011344069620",27.67,13.00,0,335.44,344.76,5.4,3.3,0.027,950388.7,950388.7,31743,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658321,1785398.00
03/27/2017 19:45,2,0.252,ACTIVE,213.74,341.45,59.965,1490658303,"201051344000988","219011344069620",18.65,7.70,0,335.14,350.17,4.8,2.7,0.009,591152.4,591152.4,32250,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658322,1785399.00
03/27/2017 19:45,2,0.266,ACTIVE,213.06,338.14,60.002,1490658303,"201051344001025","219011344069620",29.24,9.00,0,333.33,350.47,7.9,5.7,0.027,644939.4,644939.4,32327,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658323,1785400.00
03/27/2017 19:45,2,0.277,ACTIVE,213.74,339.65,59.959,1490658303,"201051344000458","219011344069620",29.26,9.00,0,336.34,350.47,8.3,6.1,0.027,653753.7,653753.7,31838,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658324,1785401.00
03/27/2017 19:45,2,0.277,ACTIVE,214.41,341.15,59.970,1490658303,"201051344000853","219011344069620",28.37,7.30,0,337.54,353.77,8.0,5.7,0.027,653994.9,653994.9,31679,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658325,1785402.00
03/27/2017 19:45,2,0.264,ACTIVE,213.74,339.95,59.970,1490658303,"201051344000685","219011344069620",28.57,8.50,0,334.54,350.47,7.7,5.5,0.027,645956.3,645956.3,32024,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658326,1785403.00
03/27/2017 19:45,2,0.256,ACTIVE,213.51,339.95,59.965,1490658303,"201051344000917","219011344069620",29.22,9.30,0,333.33,349.56,7.6,5.4,0.027,642658.5,642658.5,32008,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658327,1785404.00
03/27/2017 19:45,2,0.240,ACTIVE,213.51,339.65,59.965,1490658303,"201051344001145","219011344069620",29.60,8.00,0,334.84,350.47,7.2,5.1,0.022,650466.9,650466.9,31856,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658327,1785405.00
03/27/2017 19:45,2,0.268,ACTIVE,213.51,339.34,59.959,1490658303,"201051344000651","219011344069620",29.66,8.00,0,334.54,350.17,8.1,5.9,0.022,639107.4,639107.4,32215,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658328,1785406.00
03/27/2017 19:45,2,0.166,ACTIVE,212.61,338.14,59.928,1490658303,"274151322000088","219011344069620",27.33,12.70,0,334.84,344.15,4.6,2.5,0.022,862756.9,862756.9,31731,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658329,1785407.00
03/27/2017 19:45,2,0.131,ACTIVE,213.74,340.85,59.970,1490658303,"274151322000068","219011344069620",30.55,15.50,0,336.94,427.41,4.1,2.0,0.018,742733.4,742733.4,32695,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658330,1785408.00
03/27/2017 19:45,2,0.270,ACTIVE,213.06,337.54,59.970,1490658303,"201051344001135","219011344069620",29.00,9.00,0,333.33,349.86,8.0,5.8,0.027,634993.5,634993.5,32230,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658331,1785409.00
03/27/2017 19:45,2,0.273,ACTIVE,213.51,339.95,59.970,1490658303,"201051344000594","219011344069620",28.94,9.70,0,334.24,350.77,8.1,5.8,0.031,655459.1,655459.1,32085,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658332,1785410.00
03/27/2017 19:45,2,0.270,ACTIVE,213.51,338.74,59.959,1490658303,"201051344001203","219011344069620",28.37,9.00,0,333.93,350.47,7.8,5.6,0.022,643446.5,643446.5,32286,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658333,1785411.00
03/27/2017 19:45,2,0.182,ACTIVE,212.83,338.74,59.959,1490658303,"274151322000054","219011344069620",27.93,13.00,0,334.84,345.06,5.1,3.0,0.022,881236.6,881236.6,31629,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658334,1785412.00
03/27/2017 19:45,2,0.262,ACTIVE,213.96,339.04,59.965,1490658303,"201051344000867","219011344069620",29.12,8.00,0,336.34,349.86,7.8,5.6,0.022,640618.0,640618.0,32246,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658335,1785413.00
03/27/2017 19:45,2,0.293,ACTIVE,213.29,339.65,59.970,1490658303,"201051344001093","219011344069620",29.28,9.00,0,333.33,349.56,8.7,6.5,0.022,642362.2,642362.2,32103,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658336,1785414.00
03/27/2017 19:45,2,0.209,ACTIVE,213.74,340.55,59.981,1490658303,"201051344000900","219011344069620",28.33,7.00,0,335.74,350.17,6.0,3.9,0.031,661724.7,661724.7,31594,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658337,1785415.00
03/27/2017 19:45,2,0.264,ACTIVE,213.96,339.95,59.933,1490658303,"201051344000648","219011344069620",30.04,6.70,0,336.34,351.07,8.1,5.8,0.022,651411.3,651411.3,31662,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658337,1785416.00
03/27/2017 19:45,2,0.277,ACTIVE,213.96,339.95,59.970,1490658303,"201051344000569","219011344069620",29.10,8.00,0,336.34,350.77,8.2,6.0,0.027,663905.0,663905.0,31574,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658338,1785417.00
03/27/2017 19:45,2,0.273,ACTIVE,213.96,339.65,59.975,1490658303,"201051344000983","219011344069620",28.73,7.70,0,335.14,350.77,8.0,5.8,0.031,654668.6,654668.6,31770,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658339,1785418.00
03/27/2017 19:45,2,0.256,ACTIVE,213.96,340.25,59.975,1490658303,"201051344001158","219011344069620",28.90,7.70,0,336.04,351.37,7.5,5.3,0.027,640655.4,640655.4,32123,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658340,1785419.00
03/27/2017 19:45,2,0.275,ACTIVE,214.41,341.45,60.007,1490658303,"201051344000576","219011344069620",29.18,7.00,0,336.64,352.27,8.2,5.9,0.022,654615.1,654615.1,31646,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658341,1785420.00
03/27/2017 19:45,2,0.188,ACTIVE,213.06,339.34,59.970,1490658303,"274151322000087","219011344069620",27.81,17.30,0,334.84,345.06,5.3,3.2,0.018,852916.5,852916.5,32001,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490658342,1785421.00
03/27/2017 20:00,2,0.191,ACTIVE,214.19,340.25,60.018,1490659203,"201051344000645","219011344069620",25.96,6.70,0,335.44,346.26,5.0,2.9,0.000,653734.2,653734.2,31684,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659204,1785422.00
03/27/2017 20:00,2,0.098,ACTIVE,212.61,337.54,59.996,1490659203,"274151322000085","219011344069620",26.46,11.00,0,334.84,341.75,2.6,0.6,0.000,878789.1,878789.1,31691,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659205,1785423.00
03/27/2017 20:00,2,0.201,ACTIVE,214.19,341.75,60.007,1490659203,"201051344000633","219011344069620",25.86,7.00,0,334.24,347.46,5.3,3.2,0.000,640187.3,640187.3,32222,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659206,1785424.00
03/27/2017 20:00,2,0.213,ACTIVE,212.38,337.84,60.007,1490659203,"201051344000646","219011344069620",25.31,8.00,0,333.03,345.36,5.5,3.4,0.004,636699.7,636699.7,32085,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659208,1785425.00
03/27/2017 20:00,2,0.123,ACTIVE,212.38,337.24,60.002,1490659203,"274151322000052","219011344069620",27.19,11.70,0,334.24,342.65,3.4,1.3,0.000,909661.8,909661.8,31458,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659209,1785426.00
03/27/2017 20:00,2,0.217,ACTIVE,212.83,337.84,60.018,1490659203,"201051344000585","219011344069620",25.17,7.70,0,333.33,343.85,5.5,3.4,0.000,647303.5,647303.5,32244,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659210,1785427.00
03/27/2017 20:00,2,0.197,ACTIVE,212.61,336.64,60.007,1490659203,"201051344001230","219011344069620",24.33,7.30,0,332.43,342.65,4.9,2.8,0.004,641001.2,641001.2,31961,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659211,1785428.00
03/27/2017 20:00,2,0.205,ACTIVE,213.29,338.14,60.007,1490659203,"201051344000582","219011344069620",26.18,7.00,0,334.54,344.76,5.4,3.3,0.000,631062.5,631062.5,32159,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659212,1785429.00
03/27/2017 20:00,2,0.236,ACTIVE,212.61,337.24,60.007,1490659203,"201051344000955","219011344069620",24.87,8.50,0,332.43,343.25,6.0,3.9,0.000,649073.3,649073.3,32048,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659212,1785430.00
03/27/2017 20:00,2,0.000,ALERT,212.61,299.07,60.007,1490659203,"274151322000094","219011344069620",42.64,12.00,0,297.87,408.48,0.0,0.0,0.000,742245.5,742245.5,32770,0,0,0,L,1151911521,0,121.55,123.14,0002,9,0,0,0,0,0,0,43,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659214,1785431.00
03/27/2017 20:00,2,0.230,ACTIVE,213.74,339.95,60.012,1490659203,"201051344000579","219011344069620",25.78,7.70,0,335.14,345.96,6.1,4.0,0.004,660354.8,660354.8,32013,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659215,1785432.00
03/27/2017 20:00,2,0.205,ACTIVE,212.61,336.94,60.023,1490659203,"201051344000890","219011344069620",27.53,8.00,0,332.13,343.85,5.8,3.7,0.004,642883.9,642883.9,32167,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659216,1785433.00
03/27/2017 20:00,2,0.227,ACTIVE,213.06,337.54,60.002,1490659203,"201051344000438","219011344069620",24.37,8.00,0,334.24,344.45,5.6,3.5,0.000,645779.4,645779.4,32140,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659217,1785434.00
03/27/2017 20:00,2,0.225,ALERT,213.06,300.87,60.023,1490659203,"201051344000417","219011344069620",19.56,8.00,0,299.67,351.67,4.5,2.4,0.000,616198.5,616198.5,32449,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659219,1785435.00
03/27/2017 20:00,2,0.100,ACTIVE,212.61,338.14,59.996,1490659203,"274151322000083","219011344069620",26.44,11.70,0,334.84,342.35,2.7,0.7,0.000,900606.3,900606.3,31515,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659220,1785436.00
03/27/2017 20:00,2,0.102,ACTIVE,213.06,338.44,60.007,1490659203,"274151322000076","219011344069620",27.39,11.70,0,335.74,342.35,2.8,0.8,0.004,959531.9,959531.9,31625,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659221,1785437.00
03/27/2017 20:00,2,0.199,ACTIVE,213.74,339.65,60.018,1490659203,"201051344000868","219011344069620",23.97,6.00,0,334.54,344.45,4.8,2.8,0.000,641529.9,641529.9,32212,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659221,1785438.00
03/27/2017 20:00,2,0.092,ACTIVE,212.38,337.84,60.002,1490659203,"274151322000095","219011344069620",27.14,11.30,0,334.54,341.45,2.5,0.5,0.004,950389.1,950389.1,31744,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659222,1785439.00
03/27/2017 20:00,2,0.158,ALERT,213.51,304.18,60.012,1490659203,"201051344000988","219011344069620",18.51,6.30,0,299.97,348.96,3.0,1.0,0.000,591152.8,591152.8,32251,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659224,1785440.00
03/27/2017 20:00,2,0.189,ACTIVE,212.61,336.64,60.018,1490659203,"201051344001025","219011344069620",27.41,7.70,0,333.03,342.95,5.3,3.2,0.009,644940.4,644940.4,32328,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659226,1785441.00
03/27/2017 20:00,2,0.213,ACTIVE,213.51,339.65,60.018,1490659203,"201051344000458","219011344069620",24.55,7.70,0,334.54,345.06,5.3,3.2,0.004,653754.8,653754.8,31839,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659227,1785442.00
03/27/2017 20:00,2,0.188,ACTIVE,214.19,341.45,60.007,1490659203,"201051344000853","219011344069620",25.88,6.30,0,336.04,345.36,4.9,2.8,0.004,653995.9,653995.9,31680,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659227,1785443.00
03/27/2017 20:00,2,0.205,ACTIVE,213.06,339.04,60.012,1490659203,"201051344000685","219011344069620",24.39,7.30,0,333.33,345.06,5.1,3.0,0.009,645957.3,645957.3,32025,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659228,1785444.00
03/27/2017 20:00,2,0.201,ACTIVE,213.06,338.44,60.007,1490659203,"201051344000917","219011344069620",24.45,8.00,0,333.03,344.45,5.0,2.9,0.000,642659.5,642659.5,32009,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659229,1785445.00
03/27/2017 20:00,2,0.180,ACTIVE,212.83,338.14,60.012,1490659203,"201051344001145","219011344069620",25.09,6.70,0,334.24,344.45,4.6,2.5,0.000,650467.8,650467.8,31857,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659230,1785446.00
03/27/2017 20:00,2,0.225,ACTIVE,212.61,337.24,59.981,1490659203,"201051344000651","219011344069620",24.35,6.70,0,334.24,343.55,5.6,3.5,0.004,639108.6,639108.6,32216,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659231,1785447.00
03/27/2017 20:00,2,0.086,ACTIVE,212.16,337.24,60.007,1490659203,"274151322000088","219011344069620",24.65,11.30,0,333.93,341.75,2.1,0.2,0.000,862757.2,862757.2,31732,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659232,1785448.00
03/27/2017 20:00,2,0.064,ALERT,213.06,328.82,60.012,1490659203,"274151322000068","219011344069620",25.45,13.00,0,297.87,407.87,1.7,0.0,0.000,742733.5,742733.5,32696,0,0,0,L,1151911521,0,122.23,122.91,0002,10,0,0,0,0,0,0,44,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659234,1785449.00
03/27/2017 20:00,2,0.180,ACTIVE,212.38,336.04,60.018,1490659203,"201051344001135","219011344069620",27.91,7.70,0,334.24,342.95,5.1,3.0,0.009,634994.6,634994.6,32231,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659235,1785450.00
03/27/2017 20:00,2,0.191,ACTIVE,213.29,339.95,60.034,1490659203,"201051344000594","219011344069620",26.88,8.00,0,332.73,344.76,5.2,3.1,0.004,655460.2,655460.2,32086,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659236,1785451.00
03/27/2017 20:00,2,0.209,ACTIVE,212.83,336.94,60.018,1490659203,"201051344001203","219011344069620",23.97,7.70,0,333.93,344.76,5.1,3.0,0.000,643447.6,643447.6,32287,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659237,1785452.00
03/27/2017 20:00,2,0.094,ACTIVE,212.16,337.24,60.012,1490659203,"274151322000054","219011344069620",26.22,11.70,0,333.93,341.45,2.5,0.5,0.004,881237.0,881237.0,31630,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659238,1785453.00
03/27/2017 20:00,2,0.195,ACTIVE,213.96,338.74,60.007,1490659203,"201051344000867","219011344069620",23.78,7.00,0,334.54,345.06,4.7,2.6,0.000,640619.0,640619.0,32247,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659238,1785454.00
03/27/2017 20:00,2,0.242,ACTIVE,212.83,338.44,60.028,1490659203,"201051344001093","219011344069620",24.31,7.70,0,333.33,343.85,6.0,3.9,0.004,642363.5,642363.5,32104,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659239,1785455.00
03/27/2017 20:00,2,0.121,ACTIVE,213.51,340.25,60.018,1490659203,"201051344000900","219011344069620",26.14,6.30,0,334.54,345.66,3.3,1.2,0.004,661725.2,661725.2,31595,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659240,1785456.00
03/27/2017 20:00,2,0.189,ACTIVE,213.96,339.95,60.007,1490659203,"201051344000648","219011344069620",27.93,5.50,0,335.44,345.66,5.4,3.3,0.004,651412.4,651412.4,31663,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659241,1785457.00
03/27/2017 20:00,2,0.209,ACTIVE,213.74,339.34,60.012,1490659203,"201051344000569","219011344069620",25.27,7.00,0,335.14,345.06,5.4,3.3,0.004,663906.1,663906.1,31575,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659242,1785458.00
03/27/2017 20:00,2,0.182,ACTIVE,213.51,338.74,60.012,1490659203,"201051344000983","219011344069620",27.25,6.70,0,333.93,345.06,5.0,2.9,0.004,654669.7,654669.7,31771,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659243,1785459.00
03/27/2017 20:00,2,0.180,ACTIVE,213.74,339.34,60.007,1490659203,"201051344001158","219011344069620",25.47,6.70,0,333.33,344.76,4.7,2.6,0.004,640656.3,640656.3,32124,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659244,1785460.00
03/27/2017 20:00,2,0.217,ACTIVE,214.19,341.15,60.018,1490659203,"201051344000576","219011344069620",23.42,6.00,0,334.84,345.96,5.2,3.0,0.000,654616.3,654616.3,31647,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659245,1785461.00
03/27/2017 20:00,2,0.107,ALERT,212.61,309.59,60.012,1490659203,"274151322000087","219011344069620",25.11,14.30,0,297.57,341.75,2.7,0.7,0.000,852916.9,852916.9,32002,0,0,0,L,1151911521,0,122.01,122.68,0002,11,0,0,0,0,0,0,109,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659247,1785462.00
03/27/2017 20:00,2,0.219,ACTIVE,213.74,339.95,60.007,1490659203,"201051344000469","219011344069620",25.94,5.50,0,333.93,345.66,5.8,3.7,0.000,642833.0,642833.0,32182,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490659247,1785463.00
03/27/2017 20:15,2,0.059,ALERT,213.74,301.77,59.981,1490660104,"201051344000645","219011344069620",30.45,5.50,0,300.57,342.65,1.8,0.0,0.000,653734.5,653734.5,31685,0,0,0,L,1122011218,0,122.01,122.68,0100,2,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1490660106,1785464.00
03/27/2017 20:15,2,0.018,ALERT,212.16,298.47,59.965,1490660104,"274151322000085","219011344069620",28.96,9.30,0,296.66,339.95,0.0,0.0,0.000,878789.2,878789.2,31692,0,0,0,L,1151911521,0,122.23,122.46,0100,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1490660108,1785465.00
03/27/2017 20:15,2,0.074,ALERT,213.74,301.47,59.996,1490660104,"201051344000633","219011344069620",30.30,5.50,0,299.07,344.76,2.3,0.3,0.000,640187.8,640187.8,32223,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1490660110,1785466.00
03/27/2017 20:15,2,0.109,ALERT,213.29,301.77,59.975,1490660104,"201051344000469","219011344069620",25.54,4.00,0,299.97,342.65,2.8,0.8,0.000,642833.5,642833.5,32183,0,0,0,L,1122011218,0,121.10,122.68,0100,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1490660111,1785467.00
03/27/2017 20:15,2,0.059,ALERT,212.38,300.87,59.975,1490660104,"201051344000646","219011344069620",30.18,6.70,0,298.17,339.65,1.8,0.0,0.000,636700.1,636700.1,32086,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1490660113,1785468.00
03/27/2017 20:15,2,0.041,ALERT,211.93,299.37,59.981,1490660104,"274151322000052","219011344069620",29.68,9.30,0,296.06,352.87,0.0,0.0,0.000,909661.9,909661.9,31459,0,0,0,L,1151911521,0,121.33,122.68,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1490660115,1785469.00
03/27/2017 20:15,2,0.078,ALERT,212.83,300.87,59.975,1490660104,"201051344000585","219011344069620",30.47,6.70,0,298.77,340.55,2.5,0.4,0.000,647304.0,647304.0,32245,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1490660117,1785470.00
03/27/2017 20:15,2,0.068,ALERT,212.83,301.17,59.986,1490660104,"201051344001230","219011344069620",30.00,6.00,0,299.37,340.85,2.1,0.1,0.000,641001.5,641001.5,31962,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490660119,1785471.00
03/27/2017 20:15,2,0.072,ALERT,213.29,301.77,59.959,1490660104,"201051344000582","219011344069620",30.26,5.50,0,299.67,340.55,2.3,0.3,0.000,631063.0,631063.0,32160,0,0,0,L,1122011218,0,122.23,122.01,0100,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1490660120,1785472.00
03/27/2017 20:15,2,0.090,ALERT,212.38,300.87,60.012,1490660104,"201051344000955","219011344069620",30.45,7.00,0,299.37,339.04,2.8,0.8,0.000,649073.9,649073.9,32049,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1490660122,1785473.00
03/27/2017 20:15,2,0.000,ALERT,212.16,297.87,59.949,1490660104,"274151322000094","219011344069620",39.86,9.70,0,296.36,408.48,0.0,0.0,0.000,742245.5,742245.5,32772,0,0,0,L,1151911521,0,121.33,122.91,0100,6,0,0,0,0,0,0,224,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1490660124,1785474.00
03/27/2017 20:15,2,0.094,ALERT,213.29,302.07,59.981,1490660104,"201051344000579","219011344069620",30.51,6.30,0,301.47,342.65,3.0,0.9,0.000,660355.3,660355.3,32014,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1490660126,1785475.00
03/27/2017 20:15,2,0.104,ALERT,212.38,301.17,59.975,1490660104,"201051344000890","219011344069620",30.59,6.70,0,299.67,339.65,3.2,1.2,0.000,642884.5,642884.5,32168,0,0,0,L,1122011218,0,122.23,121.10,0100,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1490660128,1785476.00
03/27/2017 20:15,2,0.090,ALERT,212.61,300.57,59.938,1490660104,"201051344000438","219011344069620",30.51,6.30,0,299.67,342.95,2.8,0.8,0.000,645779.9,645779.9,32141,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490660130,1785477.00
03/27/2017 20:15,2,0.131,ALERT,213.06,300.57,60.012,1490660104,"201051344000417","219011344069620",19.72,6.30,0,298.77,302.37,2.6,0.6,0.000,616198.9,616198.9,32451,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1490660131,1785478.00
03/27/2017 20:15,2,0.020,ALERT,212.16,298.77,59.986,1490660104,"274151322000083","219011344069620",29.40,9.30,0,296.66,339.65,0.0,0.0,0.000,900606.3,900606.3,31516,0,0,0,L,1151911521,0,121.55,122.46,0100,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490660133,1785479.00
03/27/2017 20:15,2,0.018,ALERT,212.61,298.47,59.975,1490660104,"274151322000076","219011344069620",30.18,9.30,0,296.66,353.47,0.0,0.0,0.000,959531.9,959531.9,31626,0,0,0,L,1151911521,0,122.01,122.68,0100,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1490660135,1785480.00
03/27/2017 20:15,2,0.074,ALERT,213.06,302.37,59.986,1490660104,"201051344000868","219011344069620",29.98,4.50,0,301.47,342.95,2.3,0.3,0.000,641530.3,641530.3,32213,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490660137,1785481.00
03/27/2017 20:15,2,0.012,ALERT,211.93,299.67,59.975,1490660104,"274151322000095","219011344069620",29.46,9.30,0,297.57,339.04,0.0,0.0,0.000,950389.1,950389.1,31745,0,0,0,L,1151911521,0,121.78,122.46,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1490660139,1785482.00
03/27/2017 20:15,2,0.059,ALERT,213.06,301.77,59.970,1490660104,"201051344000988","219011344069620",19.82,5.00,0,297.87,305.38,1.2,0.0,0.000,591152.9,591152.9,32253,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490660140,1785483.00
03/27/2017 20:15,2,0.074,ALERT,212.38,299.97,59.975,1490660104,"201051344001025","219011344069620",30.45,6.00,0,299.07,340.55,2.3,0.3,0.000,644940.9,644940.9,32329,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1490660142,1785484.00
03/27/2017 20:15,2,0.086,ALERT,213.06,301.77,59.996,1490660104,"201051344000458","219011344069620",30.00,6.30,0,300.57,342.05,2.6,0.6,0.000,653755.2,653755.2,31840,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1490660144,1785485.00
03/27/2017 20:15,2,0.062,ALERT,213.74,301.77,59.975,1490660104,"201051344000853","219011344069620",30.45,5.00,0,300.87,345.36,2.0,0.0,0.000,653996.2,653996.2,31681,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1490660146,1785486.00
03/27/2017 20:15,2,0.064,ALERT,212.83,300.87,59.981,1490660104,"201051344000685","219011344069620",30.20,6.00,0,299.07,342.05,2.0,0.0,0.000,645957.6,645957.6,32026,0,0,0,L,1122011218,0,122.91,121.55,0100,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490660148,1785487.00
03/27/2017 20:15,2,0.062,ALERT,212.83,300.57,59.975,1490660104,"201051344000917","219011344069620",30.02,6.70,0,297.87,340.55,1.9,0.0,0.000,642659.8,642659.8,32010,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1490660150,1785488.00
03/27/2017 20:15,2,0.059,ALERT,212.83,300.87,59.970,1490660104,"201051344001145","219011344069620",29.26,5.50,0,298.77,341.75,1.8,0.0,0.000,650468.2,650468.2,31858,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1490660151,1785489.00
03/27/2017 20:15,2,0.078,ALERT,212.61,300.27,59.975,1490660104,"201051344000651","219011344069620",30.14,5.00,0,299.07,341.15,2.4,0.4,0.000,639109.1,639109.1,32217,0,0,0,L,1122011218,0,122.46,121.33,0100,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1490660153,1785490.00
03/27/2017 20:15,2,0.006,ALERT,211.48,298.77,59.965,1490660104,"274151322000088","219011344069620",27.97,9.30,0,296.06,339.04,0.0,0.0,0.000,862757.2,862757.2,31733,0,0,0,L,1151911521,0,122.23,122.23,0100,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1490660155,1785491.00
03/27/2017 20:15,2,0.008,ALERT,212.38,304.78,59.965,1490660104,"274151322000068","219011344069620",40.28,10.70,0,296.36,407.57,0.0,0.0,0.000,742733.5,742733.5,32698,0,0,0,L,1151911521,0,122.01,122.68,0100,8,0,0,0,0,0,0,220,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1490660157,1785492.00
03/27/2017 20:15,2,0.074,ALERT,212.38,300.57,59.928,1490660104,"201051344001135","219011344069620",30.53,6.30,0,299.37,340.25,2.4,0.3,0.000,634995.0,634995.0,32232,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1490660159,1785493.00
03/27/2017 20:15,2,0.078,ALERT,212.83,302.07,59.986,1490660104,"201051344000594","219011344069620",30.43,6.70,0,300.27,342.95,2.5,0.4,0.000,655460.6,655460.6,32087,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1490660161,1785494.00
03/27/2017 20:15,2,0.066,ALERT,212.83,300.57,59.922,1490660104,"201051344001203","219011344069620",29.92,6.00,0,299.07,341.15,2.0,0.0,0.000,643448.0,643448.0,32288,0,0,0,L,1122011218,0,122.68,121.55,0100,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490660162,1785495.00
03/27/2017 20:15,2,0.014,ALERT,211.93,298.77,59.981,1490660104,"274151322000054","219011344069620",28.75,9.70,0,296.36,347.76,0.0,0.0,0.000,881237.0,881237.0,31631,0,0,0,L,1151911521,0,121.78,122.23,0100,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490660164,1785496.00
03/27/2017 20:15,2,0.076,ALERT,213.51,301.47,59.922,1490660104,"201051344000867","219011344069620",29.64,6.00,0,299.97,343.55,2.2,0.2,0.000,640619.3,640619.3,32248,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1490660166,1785497.00
03/27/2017 20:15,2,0.119,ALERT,212.83,300.87,59.975,1490660104,"201051344001093","219011344069620",29.68,6.30,0,298.77,340.25,3.6,1.6,0.000,642364.1,642364.1,32105,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1490660168,1785498.00
03/27/2017 20:15,2,0.018,ALERT,213.06,302.07,59.959,1490660104,"201051344000900","219011344069620",29.80,4.50,0,300.27,342.35,0.5,0.0,0.000,661725.3,661725.3,31596,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1490660170,1785499.00
03/27/2017 20:15,2,0.090,ALERT,213.51,301.47,59.954,1490660104,"201051344000648","219011344069620",28.84,4.00,0,300.27,342.65,2.6,0.6,0.000,651412.9,651412.9,31664,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490660172,1785500.00
03/27/2017 20:15,2,0.090,ALERT,213.29,302.37,59.965,1490660104,"201051344000569","219011344069620",30.36,5.50,0,301.17,343.55,2.8,0.8,0.000,663906.6,663906.6,31576,0,0,0,L,1122011218,0,121.10,122.46,0100,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490660174,1785501.00
03/27/2017 20:15,2,0.074,ALERT,213.29,302.37,59.965,1490660104,"201051344000983","219011344069620",30.04,5.00,0,300.87,342.65,2.3,0.3,0.000,654670.1,654670.1,31772,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1490660176,1785502.00
03/27/2017 20:15,2,0.055,ALERT,213.51,302.07,59.965,1490660104,"201051344001158","219011344069620",29.98,5.00,0,300.27,343.55,1.7,0.0,0.000,640656.7,640656.7,32125,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1490660177,1785503.00
03/27/2017 20:15,2,0.088,ALERT,213.74,302.68,59.981,1490660104,"201051344000576","219011344069620",29.36,4.50,0,300.57,342.95,2.6,0.6,0.000,654616.7,654616.7,31648,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1490660179,1785504.00
03/27/2017 20:15,2,0.029,ALERT,212.38,298.17,59.970,1490660104,"274151322000087","219011344069620",28.25,11.70,0,295.76,338.14,0.0,0.0,0.000,852916.9,852916.9,32004,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,17,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1490660181,1785505.00
03/27/2017 20:30,2,0.000,ALERT,213.06,300.87,60.039,1490661003,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,653734.5,653734.5,31687,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1490661005,1785506.00
03/27/2017 20:30,2,0.000,ALERT,211.70,298.47,59.991,1490661003,"274151322000085","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,878789.2,878789.2,31694,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1490661007,1785507.00
03/27/2017 20:30,2,0.000,ALERT,213.29,300.87,60.023,1490661003,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,640187.8,640187.8,32225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1490661008,1785508.00
03/27/2017 20:30,2,0.000,ALERT,212.83,301.17,60.002,1490661003,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,642833.6,642833.6,32185,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1490661010,1785509.00
03/27/2017 20:30,2,0.000,ALERT,212.16,299.67,59.959,1490661003,"201051344000646","219011344069620",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,636700.1,636700.1,32088,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1490661012,1785510.00
03/27/2017 20:30,2,0.000,ALERT,211.25,297.57,60.018,1490661003,"274151322000052","219011344069620",0.00,7.70,0,296.06,302.07,0.0,0.0,0.000,909661.9,909661.9,31461,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1490661014,1785511.00
03/27/2017 20:30,2,0.000,ALERT,212.16,299.67,60.018,1490661003,"201051344000585","219011344069620",0.00,5.00,0,298.17,305.08,0.0,0.0,0.000,647304.1,647304.1,32247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1490661016,1785512.00
