ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 20:30,2,0.000,ALERT,212.16,299.97,60.002,1490661003,"201051344001230","219011344069620",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,641001.5,641001.5,31964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1490661017,1785513.00
03/27/2017 20:30,2,0.000,ALERT,212.61,300.57,59.996,1490661003,"201051344000582","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,631063.0,631063.0,32162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1490661019,1785514.00
03/27/2017 20:30,2,0.000,ALERT,211.70,299.67,60.007,1490661003,"201051344000955","219011344069620",0.00,5.50,0,298.77,305.08,0.0,0.0,0.000,649074.0,649074.0,32051,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1490661021,1785515.00
03/27/2017 20:30,2,0.000,ALERT,211.93,298.17,60.002,1490661003,"274151322000094","219011344069620",0.00,7.70,0,296.06,379.32,0.0,0.0,0.000,742245.5,742245.5,32774,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490661023,1785516.00
03/27/2017 20:30,2,0.000,ALERT,212.83,301.77,60.028,1490661003,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,660355.4,660355.4,32016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1490661025,1785517.00
03/27/2017 20:30,2,0.000,ALERT,212.16,300.27,60.012,1490661003,"201051344000890","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,642884.6,642884.6,32170,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1490661026,1785518.00
03/27/2017 20:30,2,0.000,ALERT,212.38,299.67,60.018,1490661003,"201051344000438","219011344069620",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,645780.0,645780.0,32143,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1490661028,1785519.00
03/27/2017 20:30,2,0.000,ALERT,212.38,299.37,60.007,1490661003,"201051344000417","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,616198.9,616198.9,32453,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1490661030,1785520.00
03/27/2017 20:30,2,0.000,ALERT,211.93,299.07,60.034,1490661003,"274151322000083","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,900606.3,900606.3,31518,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1490661032,1785521.00
03/27/2017 20:30,2,0.000,ALERT,212.16,298.47,59.996,1490661003,"274151322000076","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,959531.9,959531.9,31628,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1490661034,1785522.00
03/27/2017 20:30,2,0.000,ALERT,212.83,302.07,60.007,1490661003,"201051344000868","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,641530.3,641530.3,32215,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1490661036,1785523.00
03/27/2017 20:30,2,0.000,ALERT,211.70,299.67,59.996,1490661003,"274151322000095","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,950389.1,950389.1,31747,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1490661038,1785524.00
03/27/2017 20:30,2,0.000,ALERT,212.61,301.17,60.028,1490661003,"201051344000988","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,591152.9,591152.9,32255,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1490661039,1785525.00
03/27/2017 20:30,2,0.000,ALERT,211.93,299.07,60.012,1490661003,"201051344001025","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,644940.9,644940.9,32331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1490661041,1785526.00
03/27/2017 20:30,2,0.000,ALERT,212.83,301.47,60.002,1490661003,"201051344000458","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,653755.3,653755.3,31842,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1490661043,1785527.00
03/27/2017 20:30,2,0.000,ALERT,213.29,301.17,60.002,1490661003,"201051344000853","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,653996.2,653996.2,31683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1490661045,1785528.00
03/27/2017 20:30,2,0.000,ALERT,212.61,299.97,60.007,1490661003,"201051344000685","219011344069620",0.00,4.50,0,298.77,305.38,0.0,0.0,0.000,645957.6,645957.6,32028,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1490661047,1785529.00
03/27/2017 20:30,2,0.000,ALERT,212.16,299.07,59.991,1490661003,"201051344000917","219011344069620",0.00,5.50,0,297.57,304.48,0.0,0.0,0.000,642659.8,642659.8,32012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1490661048,1785530.00
03/27/2017 20:30,2,0.000,ALERT,212.16,299.67,60.002,1490661003,"201051344001145","219011344069620",0.00,4.00,0,299.07,305.68,0.0,0.0,0.000,650468.2,650468.2,31860,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1490661050,1785531.00
03/27/2017 20:30,2,0.000,ALERT,212.16,299.07,60.002,1490661003,"201051344000651","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,639109.1,639109.1,32219,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1490661052,1785532.00
03/27/2017 20:30,2,0.000,ALERT,211.48,298.47,59.986,1490661003,"274151322000088","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,862757.2,862757.2,31735,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1490661054,1785533.00
03/27/2017 20:30,2,0.000,ALERT,212.38,297.26,59.996,1490661003,"274151322000068","219011344069620",0.00,8.50,0,296.06,385.33,0.0,0.0,0.000,742733.5,742733.5,32700,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1490661056,1785534.00
03/27/2017 20:30,2,0.000,ALERT,211.93,299.67,60.028,1490661003,"201051344001135","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,634995.0,634995.0,32234,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1490661057,1785535.00
03/27/2017 20:30,2,0.000,ALERT,212.61,302.07,60.002,1490661003,"201051344000594","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,655460.6,655460.6,32089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1490661059,1785536.00
03/27/2017 20:30,2,0.000,ALERT,212.16,299.37,59.996,1490661003,"201051344001203","219011344069620",0.00,4.50,0,298.77,305.98,0.0,0.0,0.000,643448.0,643448.0,32290,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1490661061,1785537.00
03/27/2017 20:30,2,0.000,ALERT,211.70,298.77,60.002,1490661003,"274151322000054","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,881237.0,881237.0,31633,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1490661063,1785538.00
03/27/2017 20:30,2,0.000,ALERT,213.06,300.87,59.959,1490661003,"201051344000867","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,640619.3,640619.3,32250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1490661064,1785539.00
03/27/2017 20:30,2,0.000,ALERT,211.93,299.37,60.034,1490661003,"201051344001093","219011344069620",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,642364.2,642364.2,32107,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1490661066,1785540.00
03/27/2017 20:30,2,0.000,ALERT,212.61,301.47,59.959,1490661003,"201051344000900","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,661725.3,661725.3,31598,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1490661068,1785541.00
03/27/2017 20:30,2,0.000,ALERT,212.83,300.57,59.996,1490661003,"201051344000648","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,651412.9,651412.9,31666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1490661070,1785542.00
03/27/2017 20:30,2,0.000,ALERT,212.61,301.47,60.002,1490661003,"201051344000569","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,663906.6,663906.6,31578,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1490661072,1785543.00
03/27/2017 20:30,2,0.000,ALERT,212.61,301.47,59.986,1490661003,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,654670.1,654670.1,31774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1490661073,1785544.00
03/27/2017 20:30,2,0.000,ALERT,212.61,300.87,60.007,1490661003,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,640656.7,640656.7,32127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1490661075,1785545.00
03/27/2017 20:30,2,0.000,ALERT,213.06,301.47,60.002,1490661003,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,654616.7,654616.7,31650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1490661077,1785546.00
03/27/2017 20:30,2,0.000,ALERT,211.93,297.87,59.991,1490661003,"274151322000087","219011344069620",0.00,9.70,0,295.46,301.17,0.0,0.0,0.000,852916.9,852916.9,32006,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1490661079,1785547.00
03/27/2017 20:45,2,0.000,ALERT,213.06,301.17,60.007,1490661903,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,653734.5,653734.5,31689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661905,1785548.00
03/27/2017 20:45,2,0.000,ALERT,211.70,298.17,59.996,1490661903,"274151322000085","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,878789.2,878789.2,31696,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661907,1785549.00
03/27/2017 20:45,2,0.000,ALERT,213.29,300.87,60.002,1490661903,"201051344000633","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,640187.8,640187.8,32227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661909,1785550.00
03/27/2017 20:45,2,0.000,ALERT,212.61,301.17,59.954,1490661903,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,642833.6,642833.6,32187,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661911,1785551.00
03/27/2017 20:45,2,0.000,ALERT,211.48,299.07,60.034,1490661903,"201051344000646","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,636700.1,636700.1,32090,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661913,1785552.00
03/27/2017 20:45,2,0.000,ALERT,211.03,297.87,60.002,1490661903,"274151322000052","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,909661.9,909661.9,31463,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661914,1785553.00
03/27/2017 20:45,2,0.000,ALERT,211.93,299.37,60.002,1490661903,"201051344000585","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,647304.1,647304.1,32249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661916,1785554.00
03/27/2017 20:45,2,0.000,ALERT,211.48,299.37,59.996,1490661903,"201051344001230","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,641001.5,641001.5,31966,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661918,1785555.00
03/27/2017 20:45,2,0.000,ALERT,212.16,299.97,59.996,1490661903,"201051344000582","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,631063.0,631063.0,32164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661920,1785556.00
03/27/2017 20:45,2,0.000,ALERT,211.48,299.37,60.002,1490661903,"201051344000955","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,649074.0,649074.0,32053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661922,1785557.00
03/27/2017 20:45,2,0.000,ALERT,211.70,297.26,59.996,1490661903,"274151322000094","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,742245.5,742245.5,32776,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661923,1785558.00
03/27/2017 20:45,2,0.000,ALERT,212.61,301.47,60.034,1490661903,"201051344000579","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,660355.4,660355.4,32018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661925,1785559.00
03/27/2017 20:45,2,0.000,ALERT,211.48,299.37,59.991,1490661903,"201051344000890","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,642884.6,642884.6,32172,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661927,1785560.00
03/27/2017 20:45,2,0.000,ALERT,211.70,298.77,60.012,1490661903,"201051344000438","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,645780.0,645780.0,32145,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661929,1785561.00
03/27/2017 20:45,2,0.000,ALERT,211.93,298.47,60.007,1490661903,"201051344000417","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,616198.9,616198.9,32455,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661930,1785562.00
03/27/2017 20:45,2,0.000,ALERT,211.48,298.47,59.986,1490661903,"274151322000083","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,900606.3,900606.3,31520,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661932,1785563.00
03/27/2017 20:45,2,0.000,ALERT,211.93,297.57,59.991,1490661903,"274151322000076","219011344069620",0.00,6.30,0,295.76,304.18,0.0,0.0,0.000,959531.9,959531.9,31630,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661934,1785564.00
03/27/2017 20:45,2,0.000,ALERT,212.38,301.77,60.002,1490661903,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,641530.3,641530.3,32217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661936,1785565.00
03/27/2017 20:45,2,0.000,ALERT,211.48,298.77,59.986,1490661903,"274151322000095","219011344069620",0.00,6.30,0,296.96,305.08,0.0,0.0,0.000,950389.1,950389.1,31749,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661938,1785566.00
03/27/2017 20:45,2,0.000,ALERT,212.38,300.87,60.044,1490661903,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,591152.9,591152.9,32257,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661939,1785567.00
03/27/2017 20:45,2,0.000,ALERT,211.48,298.17,60.034,1490661903,"201051344001025","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,644940.9,644940.9,32333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661941,1785568.00
03/27/2017 20:45,2,0.000,ALERT,212.38,300.87,60.007,1490661903,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,653755.3,653755.3,31844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661943,1785569.00
03/27/2017 20:45,2,0.000,ALERT,212.83,300.57,59.954,1490661903,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,653996.2,653996.2,31685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661945,1785570.00
03/27/2017 20:45,2,0.000,ALERT,211.93,299.07,59.959,1490661903,"201051344000685","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,645957.6,645957.6,32030,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661947,1785571.00
03/27/2017 20:45,2,0.000,ALERT,211.70,298.77,59.965,1490661903,"201051344000917","219011344069620",0.00,4.50,0,296.06,302.98,0.0,0.0,0.000,642659.8,642659.8,32014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661948,1785572.00
03/27/2017 20:45,2,0.000,ALERT,211.93,299.07,59.996,1490661903,"201051344001145","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,650468.2,650468.2,31862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661950,1785573.00
03/27/2017 20:45,2,0.000,ALERT,211.70,298.47,59.970,1490661903,"201051344000651","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,639109.1,639109.1,32221,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661952,1785574.00
03/27/2017 20:45,2,0.000,ALERT,211.25,297.87,60.018,1490661903,"274151322000088","219011344069620",0.00,6.30,0,295.76,303.88,0.0,0.0,0.000,862757.2,862757.2,31737,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661954,1785575.00
03/27/2017 20:45,2,0.000,ALERT,212.16,297.26,60.002,1490661903,"274151322000068","219011344069620",0.00,7.00,0,295.16,302.98,0.0,0.0,0.000,742733.5,742733.5,32702,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661956,1785576.00
03/27/2017 20:45,2,0.000,ALERT,211.48,299.37,60.002,1490661903,"201051344001135","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,634995.0,634995.0,32236,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661957,1785577.00
03/27/2017 20:45,2,0.000,ALERT,212.38,301.77,60.007,1490661903,"201051344000594","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,655460.6,655460.6,32091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661959,1785578.00
03/27/2017 20:45,2,0.000,ALERT,211.70,299.07,60.007,1490661903,"201051344001203","219011344069620",0.00,3.70,0,297.26,304.48,0.0,0.0,0.000,643448.0,643448.0,32292,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661961,1785579.00
03/27/2017 20:45,2,0.000,ALERT,211.25,298.77,60.028,1490661903,"274151322000054","219011344069620",0.00,6.70,0,295.76,303.88,0.0,0.0,0.000,881237.0,881237.0,31635,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661963,1785580.00
03/27/2017 20:45,2,0.000,ALERT,212.61,300.27,60.034,1490661903,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,640619.3,640619.3,32252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661965,1785581.00
03/27/2017 20:45,2,0.000,ALERT,211.48,299.37,60.044,1490661903,"201051344001093","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,642364.2,642364.2,32109,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661966,1785582.00
03/27/2017 20:45,2,0.000,ALERT,212.38,301.47,60.012,1490661903,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,661725.3,661725.3,31600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661968,1785583.00
03/27/2017 20:45,2,0.000,ALERT,212.61,300.57,60.007,1490661903,"201051344000648","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,651412.9,651412.9,31668,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661970,1785584.00
03/27/2017 20:45,2,0.000,ALERT,212.61,301.77,60.007,1490661903,"201051344000569","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,663906.6,663906.6,31580,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661972,1785585.00
03/27/2017 20:45,2,0.000,ALERT,212.61,301.47,60.018,1490661903,"201051344000983","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,654670.1,654670.1,31776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661973,1785586.00
03/27/2017 20:45,2,0.000,ALERT,212.61,300.87,60.012,1490661903,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,640656.7,640656.7,32129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490661975,1785587.00
03/27/2017 20:45,2,0.000,ALERT,212.83,301.47,60.023,1490661903,"201051344000576","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,654616.7,654616.7,31652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661977,1785588.00
03/27/2017 20:45,2,0.000,ALERT,211.70,297.26,60.018,1490661903,"274151322000087","219011344069620",0.00,8.00,0,294.86,303.28,0.0,0.0,0.000,852916.9,852916.9,32008,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490661979,1785589.00
03/27/2017 21:00,2,0.000,ALERT,212.83,300.57,59.991,1490662803,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,653734.5,653734.5,31691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662805,1785590.00
03/27/2017 21:00,2,0.000,ALERT,211.70,297.87,59.991,1490662803,"274151322000085","219011344069620",0.00,5.50,0,296.36,303.88,0.0,0.0,0.000,878789.2,878789.2,31698,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662807,1785591.00
03/27/2017 21:00,2,0.000,ALERT,213.06,300.57,59.991,1490662803,"201051344000633","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,640187.8,640187.8,32229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662809,1785592.00
03/27/2017 21:00,2,0.000,ALERT,212.61,300.57,60.018,1490662803,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,642833.6,642833.6,32189,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662811,1785593.00
03/27/2017 21:00,2,0.000,ALERT,211.25,298.77,60.002,1490662803,"201051344000646","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,636700.1,636700.1,32092,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662813,1785594.00
03/27/2017 21:00,2,0.000,ALERT,211.48,297.57,59.991,1490662803,"274151322000052","219011344069620",0.00,5.50,0,296.06,303.88,0.0,0.0,0.000,909661.9,909661.9,31465,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662814,1785595.00
03/27/2017 21:00,2,0.000,ALERT,211.70,299.07,59.991,1490662803,"201051344000585","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,647304.1,647304.1,32251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662816,1785596.00
03/27/2017 21:00,2,0.000,ALERT,211.48,299.37,60.012,1490662803,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,641001.5,641001.5,31968,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662818,1785597.00
03/27/2017 21:00,2,0.000,ALERT,211.93,299.67,60.018,1490662803,"201051344000582","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,631063.0,631063.0,32166,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662820,1785598.00
03/27/2017 21:00,2,0.000,ALERT,211.03,298.77,60.034,1490662803,"201051344000955","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,649074.0,649074.0,32055,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662822,1785599.00
03/27/2017 21:00,2,0.000,ALERT,211.48,297.57,60.002,1490662803,"274151322000094","219011344069620",0.00,5.00,0,295.76,303.58,0.0,0.0,0.000,742245.5,742245.5,32778,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662823,1785600.00
03/27/2017 21:00,2,0.000,ALERT,212.38,301.77,60.012,1490662803,"201051344000579","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,660355.4,660355.4,32020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662825,1785601.00
03/27/2017 21:00,2,0.000,ALERT,211.25,298.77,60.007,1490662803,"201051344000890","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,642884.6,642884.6,32174,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662827,1785602.00
03/27/2017 21:00,2,0.000,ALERT,211.48,298.47,59.986,1490662803,"201051344000438","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,645780.0,645780.0,32147,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662829,1785603.00
03/27/2017 21:00,2,0.000,ALERT,211.70,297.87,60.007,1490662803,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,616198.9,616198.9,32457,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662831,1785604.00
03/27/2017 21:00,2,0.000,ALERT,211.48,298.17,59.991,1490662803,"274151322000083","219011344069620",0.00,5.50,0,296.66,304.48,0.0,0.0,0.000,900606.3,900606.3,31522,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662833,1785605.00
03/27/2017 21:00,2,0.000,ALERT,212.16,298.17,60.002,1490662803,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,959531.9,959531.9,31632,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662834,1785606.00
03/27/2017 21:00,2,0.000,ALERT,211.93,301.17,60.007,1490662803,"201051344000868","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,641530.3,641530.3,32219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662836,1785607.00
03/27/2017 21:00,2,0.000,ALERT,211.25,298.77,59.965,1490662803,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,950389.1,950389.1,31751,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662838,1785608.00
03/27/2017 21:00,2,0.000,ALERT,212.16,300.87,60.002,1490662803,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,591152.9,591152.9,32259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662840,1785609.00
03/27/2017 21:00,2,0.000,ALERT,211.25,298.17,60.002,1490662803,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,644940.9,644940.9,32335,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662842,1785610.00
03/27/2017 21:00,2,0.000,ALERT,212.16,300.87,59.996,1490662803,"201051344000458","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,653755.3,653755.3,31846,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662843,1785611.00
03/27/2017 21:00,2,0.000,ALERT,213.06,300.87,60.018,1490662803,"201051344000853","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,653996.2,653996.2,31687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662845,1785612.00
03/27/2017 21:00,2,0.000,ALERT,211.70,299.07,60.034,1490662803,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,645957.6,645957.6,32032,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662847,1785613.00
03/27/2017 21:00,2,0.000,ALERT,211.70,298.47,60.002,1490662803,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,642659.8,642659.8,32016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662849,1785614.00
03/27/2017 21:00,2,0.000,ALERT,211.93,299.07,60.012,1490662803,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,650468.2,650468.2,31864,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662851,1785615.00
03/27/2017 21:00,2,0.000,ALERT,211.70,298.17,59.996,1490662803,"201051344000651","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,639109.1,639109.1,32223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662852,1785616.00
03/27/2017 21:00,2,0.000,ALERT,211.03,297.87,59.981,1490662803,"274151322000088","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,862757.2,862757.2,31739,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662854,1785617.00
03/27/2017 21:00,2,0.000,ALERT,212.38,297.57,59.959,1490662803,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,742733.5,742733.5,32704,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662856,1785618.00
03/27/2017 21:00,2,0.000,ALERT,211.25,299.07,59.981,1490662803,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,634995.0,634995.0,32238,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662858,1785619.00
03/27/2017 21:00,2,0.000,ALERT,212.16,301.47,60.034,1490662803,"201051344000594","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,655460.6,655460.6,32093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662860,1785620.00
03/27/2017 21:00,2,0.000,ALERT,211.70,298.77,59.991,1490662803,"201051344001203","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,643448.0,643448.0,32294,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662861,1785621.00
03/27/2017 21:00,2,0.000,ALERT,211.48,298.17,59.975,1490662803,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,881237.0,881237.0,31637,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662863,1785622.00
03/27/2017 21:00,2,0.000,ALERT,212.83,300.87,59.975,1490662803,"201051344000867","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,640619.3,640619.3,32254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662865,1785623.00
03/27/2017 21:00,2,0.000,ALERT,211.70,299.07,59.986,1490662803,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,642364.2,642364.2,32111,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662867,1785624.00
03/27/2017 21:00,2,0.000,ALERT,212.16,301.17,59.986,1490662803,"201051344000900","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,661725.3,661725.3,31602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662869,1785625.00
03/27/2017 21:00,2,0.000,ALERT,212.61,300.27,59.991,1490662803,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,651412.9,651412.9,31670,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662871,1785626.00
03/27/2017 21:00,2,0.000,ALERT,212.38,301.47,59.981,1490662803,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,663906.6,663906.6,31582,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662873,1785627.00
03/27/2017 21:00,2,0.000,ALERT,212.38,301.17,59.991,1490662803,"201051344000983","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,654670.1,654670.1,31778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662874,1785628.00
03/27/2017 21:00,2,0.000,ALERT,212.38,300.87,59.949,1490662803,"201051344001158","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,640656.7,640656.7,32131,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662876,1785629.00
03/27/2017 21:00,2,0.000,ALERT,212.83,301.47,59.959,1490662803,"201051344000576","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,654616.7,654616.7,31654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490662878,1785630.00
03/27/2017 21:00,2,0.000,ALERT,211.70,296.96,59.986,1490662803,"274151322000087","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,852916.9,852916.9,32010,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490662880,1785631.00
03/27/2017 21:15,2,0.000,ALERT,212.83,300.87,59.954,1490663703,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,653734.5,653734.5,31693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663705,1785632.00
03/27/2017 21:15,2,0.000,ALERT,211.48,298.47,59.949,1490663703,"274151322000085","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,878789.2,878789.2,31700,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663707,1785633.00
03/27/2017 21:15,2,0.000,ALERT,213.06,300.57,59.975,1490663703,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,640187.8,640187.8,32231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663709,1785634.00
03/27/2017 21:15,2,0.000,ALERT,212.61,301.17,59.954,1490663703,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,642833.6,642833.6,32191,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663711,1785635.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.37,59.959,1490663703,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,636700.1,636700.1,32094,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663712,1785636.00
03/27/2017 21:15,2,0.000,ALERT,211.25,298.17,59.959,1490663703,"274151322000052","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,909661.9,909661.9,31467,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663714,1785637.00
03/27/2017 21:15,2,0.000,ALERT,211.70,299.37,59.981,1490663703,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,647304.1,647304.1,32253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663716,1785638.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.37,59.949,1490663703,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,641001.5,641001.5,31970,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663718,1785639.00
03/27/2017 21:15,2,0.000,ALERT,212.16,299.97,59.970,1490663703,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,631063.0,631063.0,32168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663719,1785640.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.37,59.981,1490663703,"201051344000955","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,649074.0,649074.0,32057,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663721,1785641.00
03/27/2017 21:15,2,0.000,ALERT,211.48,297.87,59.954,1490663703,"274151322000094","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,742245.5,742245.5,32780,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663723,1785642.00
03/27/2017 21:15,2,0.000,ALERT,212.38,301.47,59.965,1490663703,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,660355.4,660355.4,32022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663725,1785643.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.37,59.970,1490663703,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,642884.6,642884.6,32176,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663727,1785644.00
03/27/2017 21:15,2,0.000,ALERT,211.70,299.07,59.970,1490663703,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,645780.0,645780.0,32149,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663728,1785645.00
03/27/2017 21:15,2,0.000,ALERT,211.93,298.77,59.975,1490663703,"201051344000417","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,616198.9,616198.9,32459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663730,1785646.00
03/27/2017 21:15,2,0.000,ALERT,211.48,298.47,59.970,1490663703,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,900606.3,900606.3,31524,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663732,1785647.00
03/27/2017 21:15,2,0.000,ALERT,211.70,298.47,59.970,1490663703,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,959531.9,959531.9,31634,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663734,1785648.00
03/27/2017 21:15,2,0.000,ALERT,212.16,301.77,59.981,1490663703,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,641530.3,641530.3,32221,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663736,1785649.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.07,59.975,1490663703,"274151322000095","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,950389.1,950389.1,31753,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663738,1785650.00
03/27/2017 21:15,2,0.000,ALERT,212.16,300.87,59.975,1490663703,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,591152.9,591152.9,32261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663739,1785651.00
03/27/2017 21:15,2,0.000,ALERT,211.48,298.17,60.023,1490663703,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,644940.9,644940.9,32337,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663741,1785652.00
03/27/2017 21:15,2,0.000,ALERT,212.16,301.17,59.986,1490663703,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,653755.3,653755.3,31848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663743,1785653.00
03/27/2017 21:15,2,0.000,ALERT,212.83,301.17,59.981,1490663703,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,653996.2,653996.2,31689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663745,1785654.00
03/27/2017 21:15,2,0.000,ALERT,211.70,299.07,59.986,1490663703,"201051344000685","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,645957.6,645957.6,32034,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663747,1785655.00
03/27/2017 21:15,2,0.000,ALERT,211.93,298.77,59.986,1490663703,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,642659.8,642659.8,32018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663748,1785656.00
03/27/2017 21:15,2,0.000,ALERT,211.93,299.07,59.981,1490663703,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,650468.2,650468.2,31866,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663750,1785657.00
