ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 21:15,2,0.000,ALERT,211.70,298.47,59.991,1490663703,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,639109.1,639109.1,32225,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663752,1785658.00
03/27/2017 21:15,2,0.000,ALERT,211.03,298.17,59.981,1490663703,"274151322000088","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,862757.2,862757.2,31741,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663754,1785659.00
03/27/2017 21:15,2,0.000,ALERT,211.93,297.57,59.975,1490663703,"274151322000068","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,742733.5,742733.5,32706,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663755,1785660.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.07,60.034,1490663703,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,634995.0,634995.0,32240,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663757,1785661.00
03/27/2017 21:15,2,0.000,ALERT,212.16,302.07,59.991,1490663703,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,655460.6,655460.6,32095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663759,1785662.00
03/27/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1490663703,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,643448.0,643448.0,32296,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663761,1785663.00
03/27/2017 21:15,2,0.000,ALERT,211.48,298.17,60.028,1490663703,"274151322000054","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,881237.0,881237.0,31639,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663763,1785664.00
03/27/2017 21:15,2,0.000,ALERT,212.61,300.57,59.944,1490663703,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,640619.3,640619.3,32256,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663764,1785665.00
03/27/2017 21:15,2,0.000,ALERT,211.48,299.07,59.986,1490663703,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,642364.2,642364.2,32113,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663766,1785666.00
03/27/2017 21:15,2,0.000,ALERT,212.16,301.17,59.991,1490663703,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,661725.3,661725.3,31604,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663768,1785667.00
03/27/2017 21:15,2,0.000,ALERT,212.61,300.87,59.981,1490663703,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,651412.9,651412.9,31672,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663770,1785668.00
03/27/2017 21:15,2,0.000,ALERT,212.38,301.77,59.996,1490663703,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,663906.6,663906.6,31584,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663772,1785669.00
03/27/2017 21:15,2,0.000,ALERT,212.38,301.77,59.996,1490663703,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,654670.1,654670.1,31780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663774,1785670.00
03/27/2017 21:15,2,0.000,ALERT,212.38,301.17,59.991,1490663703,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,640656.7,640656.7,32133,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663775,1785671.00
03/27/2017 21:15,2,0.000,ALERT,212.83,302.07,60.002,1490663703,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,654616.7,654616.7,31656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490663777,1785672.00
03/27/2017 21:15,2,0.000,ALERT,211.70,298.17,59.991,1490663703,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,852916.9,852916.9,32012,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490663779,1785673.00
03/27/2017 21:30,2,0.000,ALERT,213.06,301.17,60.007,1490664603,"201051344000645","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,653734.5,653734.5,31695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664605,1785674.00
03/27/2017 21:30,2,0.000,ALERT,211.93,298.77,60.018,1490664603,"274151322000085","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,878789.2,878789.2,31702,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664606,1785675.00
03/27/2017 21:30,2,0.000,ALERT,213.29,300.87,60.007,1490664603,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,640187.8,640187.8,32233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664608,1785676.00
03/27/2017 21:30,2,0.000,ALERT,212.83,301.17,60.028,1490664603,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,642833.6,642833.6,32193,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664610,1785677.00
03/27/2017 21:30,2,0.000,ALERT,211.93,299.67,60.007,1490664603,"201051344000646","219011344069620",0.00,3.00,0,296.66,308.39,0.0,0.0,0.000,636700.1,636700.1,32096,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664612,1785678.00
03/27/2017 21:30,2,0.000,ALERT,211.48,298.47,59.996,1490664603,"274151322000052","219011344069620",0.00,4.00,0,296.36,304.78,0.0,0.0,0.000,909661.9,909661.9,31469,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664614,1785679.00
03/27/2017 21:30,2,0.000,ALERT,211.93,299.67,59.996,1490664603,"201051344000585","219011344069620",0.00,3.30,0,296.96,308.09,0.0,0.0,0.000,647304.1,647304.1,32255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664615,1785680.00
03/27/2017 21:30,2,0.000,ALERT,211.93,299.97,60.055,1490664603,"201051344001230","219011344069620",0.00,3.00,0,297.57,308.99,0.0,0.0,0.000,641001.5,641001.5,31972,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664617,1785681.00
03/27/2017 21:30,2,0.000,ALERT,212.38,300.57,59.996,1490664603,"201051344000582","219011344069620",0.00,2.50,0,297.87,309.29,0.0,0.0,0.000,631063.0,631063.0,32170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664619,1785682.00
03/27/2017 21:30,2,0.000,ALERT,211.70,299.67,59.996,1490664603,"201051344000955","219011344069620",0.00,3.00,0,297.26,308.39,0.0,0.0,0.000,649074.0,649074.0,32059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664621,1785683.00
03/27/2017 21:30,2,0.000,ALERT,211.93,297.87,60.012,1490664603,"274151322000094","219011344069620",0.00,3.70,0,296.06,303.58,0.0,0.0,0.000,742245.5,742245.5,32782,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664623,1785684.00
03/27/2017 21:30,2,0.000,ALERT,212.83,302.07,59.965,1490664603,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,660355.4,660355.4,32024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664624,1785685.00
03/27/2017 21:30,2,0.000,ALERT,211.70,299.97,59.986,1490664603,"201051344000890","219011344069620",0.00,3.30,0,297.87,309.59,0.0,0.0,0.000,642884.6,642884.6,32178,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664626,1785686.00
03/27/2017 21:30,2,0.000,ALERT,212.16,299.67,60.034,1490664603,"201051344000438","219011344069620",0.00,2.50,0,297.26,308.99,0.0,0.0,0.000,645780.0,645780.0,32151,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664628,1785687.00
03/27/2017 21:30,2,0.000,ALERT,212.16,299.07,59.986,1490664603,"201051344000417","219011344069620",0.00,3.00,0,296.96,308.09,0.0,0.0,0.000,616198.9,616198.9,32461,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664630,1785688.00
03/27/2017 21:30,2,0.000,ALERT,211.70,299.07,59.996,1490664603,"274151322000083","219011344069620",0.00,4.00,0,296.66,305.08,0.0,0.0,0.000,900606.3,900606.3,31526,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664632,1785689.00
03/27/2017 21:30,2,0.000,ALERT,212.38,298.17,59.986,1490664603,"274151322000076","219011344069620",0.00,4.00,0,296.36,304.18,0.0,0.0,0.000,959531.9,959531.9,31636,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664634,1785690.00
03/27/2017 21:30,2,0.000,ALERT,212.61,302.07,59.981,1490664603,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,641530.3,641530.3,32223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664635,1785691.00
03/27/2017 21:30,2,0.000,ALERT,211.70,299.37,59.986,1490664603,"274151322000095","219011344069620",0.00,3.70,0,297.57,305.38,0.0,0.0,0.000,950389.1,950389.1,31755,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664637,1785692.00
03/27/2017 21:30,2,0.000,ALERT,212.61,301.17,59.986,1490664603,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,591152.9,591152.9,32263,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664639,1785693.00
03/27/2017 21:30,2,0.000,ALERT,211.70,298.77,59.986,1490664603,"201051344001025","219011344069620",0.00,2.50,0,296.66,308.69,0.0,0.0,0.000,644940.9,644940.9,32339,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664641,1785694.00
03/27/2017 21:30,2,0.000,ALERT,212.38,301.17,59.991,1490664603,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,653755.3,653755.3,31850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664642,1785695.00
03/27/2017 21:30,2,0.000,ALERT,213.06,301.17,59.991,1490664603,"201051344000853","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,653996.2,653996.2,31691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664644,1785696.00
03/27/2017 21:30,2,0.000,ALERT,212.16,299.37,59.986,1490664603,"201051344000685","219011344069620",0.00,3.00,0,296.96,309.29,0.0,0.0,0.000,645957.6,645957.6,32036,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664646,1785697.00
03/27/2017 21:30,2,0.000,ALERT,212.16,299.07,59.991,1490664603,"201051344000917","219011344069620",0.00,3.70,0,295.76,307.48,0.0,0.0,0.000,642659.8,642659.8,32020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664648,1785698.00
03/27/2017 21:30,2,0.000,ALERT,212.16,299.67,59.991,1490664603,"201051344001145","219011344069620",0.00,3.00,0,297.57,309.59,0.0,0.0,0.000,650468.2,650468.2,31868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664650,1785699.00
03/27/2017 21:30,2,0.000,ALERT,211.93,298.47,59.986,1490664603,"201051344000651","219011344069620",0.00,1.50,0,296.66,307.78,0.0,0.0,0.000,639109.1,639109.1,32227,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664651,1785700.00
03/27/2017 21:30,2,0.000,ALERT,211.25,298.17,59.991,1490664603,"274151322000088","219011344069620",0.00,4.50,0,296.36,303.88,0.0,0.0,0.000,862757.2,862757.2,31743,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664653,1785701.00
03/27/2017 21:30,2,0.000,ALERT,212.61,297.87,59.991,1490664603,"274151322000068","219011344069620",0.00,5.00,0,295.76,303.28,0.0,0.0,0.000,742733.5,742733.5,32708,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664655,1785702.00
03/27/2017 21:30,2,0.000,ALERT,211.70,299.37,59.991,1490664603,"201051344001135","219011344069620",0.00,3.00,0,297.57,308.69,0.0,0.0,0.000,634995.0,634995.0,32242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664657,1785703.00
03/27/2017 21:30,2,0.000,ALERT,212.16,301.47,59.991,1490664603,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,655460.6,655460.6,32097,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664659,1785704.00
03/27/2017 21:30,2,0.000,ALERT,211.93,299.07,59.991,1490664603,"201051344001203","219011344069620",0.00,2.50,0,297.26,309.59,0.0,0.0,0.000,643448.0,643448.0,32298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664660,1785705.00
03/27/2017 21:30,2,0.000,ALERT,211.70,298.77,59.991,1490664603,"274151322000054","219011344069620",0.00,4.50,0,296.66,304.48,0.0,0.0,0.000,881237.0,881237.0,31641,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664662,1785706.00
03/27/2017 21:30,2,0.000,ALERT,212.83,300.27,59.996,1490664603,"201051344000867","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,640619.3,640619.3,32258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664664,1785707.00
03/27/2017 21:30,2,0.000,ALERT,211.93,299.37,60.034,1490664603,"201051344001093","219011344069620",0.00,3.70,0,297.26,308.09,0.0,0.0,0.000,642364.2,642364.2,32115,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664666,1785708.00
03/27/2017 21:30,2,0.000,ALERT,212.38,301.17,60.002,1490664603,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,661725.3,661725.3,31606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664668,1785709.00
03/27/2017 21:30,2,0.000,ALERT,212.83,300.87,60.012,1490664603,"201051344000648","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,651412.9,651412.9,31674,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664670,1785710.00
03/27/2017 21:30,2,0.000,ALERT,212.61,302.07,59.996,1490664603,"201051344000569","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,663906.6,663906.6,31586,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664671,1785711.00
03/27/2017 21:30,2,0.000,ALERT,212.38,301.77,60.034,1490664603,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,654670.1,654670.1,31782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490664673,1785712.00
03/27/2017 21:30,2,0.000,ALERT,212.61,301.77,60.007,1490664603,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,640656.7,640656.7,32135,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664675,1785713.00
03/27/2017 21:30,2,0.000,ALERT,213.06,302.37,60.034,1490664603,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,654616.7,654616.7,31658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664677,1785714.00
03/27/2017 21:30,2,0.000,ALERT,211.70,297.87,60.007,1490664603,"274151322000087","219011344069620",0.00,5.50,0,295.46,303.58,0.0,0.0,0.000,852916.9,852916.9,32014,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490664679,1785715.00
03/27/2017 21:45,2,0.000,ALERT,213.06,300.87,60.012,1490665503,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,653734.5,653734.5,31697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665505,1785716.00
03/27/2017 21:45,2,0.000,ALERT,211.70,297.87,60.007,1490665503,"274151322000085","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,878789.2,878789.2,31704,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665507,1785717.00
03/27/2017 21:45,2,0.000,ALERT,213.06,300.57,60.012,1490665503,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,640187.8,640187.8,32235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665509,1785718.00
03/27/2017 21:45,2,0.000,ALERT,212.61,301.17,60.012,1490665503,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,642833.6,642833.6,32195,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665511,1785719.00
03/27/2017 21:45,2,0.000,ALERT,211.70,300.27,60.018,1490665503,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,636700.1,636700.1,32098,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665513,1785720.00
03/27/2017 21:45,2,0.000,ALERT,211.48,298.17,60.039,1490665503,"274151322000052","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,909661.9,909661.9,31471,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665515,1785721.00
03/27/2017 21:45,2,0.000,ALERT,211.93,300.27,60.018,1490665503,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,647304.1,647304.1,32257,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665517,1785722.00
03/27/2017 21:45,2,0.000,ALERT,211.70,300.27,60.002,1490665503,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,641001.5,641001.5,31974,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665518,1785723.00
03/27/2017 21:45,2,0.000,ALERT,212.38,301.17,60.012,1490665503,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,631063.0,631063.0,32172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665520,1785724.00
03/27/2017 21:45,2,0.000,ALERT,211.48,299.97,59.996,1490665503,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,649074.0,649074.0,32061,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665522,1785725.00
03/27/2017 21:45,2,0.000,ALERT,211.48,297.26,60.002,1490665503,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,742245.5,742245.5,32784,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665524,1785726.00
03/27/2017 21:45,2,0.000,ALERT,212.61,301.77,59.991,1490665503,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,660355.4,660355.4,32026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665526,1785727.00
03/27/2017 21:45,2,0.000,ALERT,211.48,300.27,59.975,1490665503,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,642884.6,642884.6,32180,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665527,1785728.00
03/27/2017 21:45,2,0.000,ALERT,211.70,299.97,60.012,1490665503,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,645780.0,645780.0,32153,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665529,1785729.00
03/27/2017 21:45,2,0.000,ALERT,211.93,299.37,60.007,1490665503,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,616198.9,616198.9,32463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665531,1785730.00
03/27/2017 21:45,2,0.000,ALERT,211.48,298.17,59.975,1490665503,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,900606.3,900606.3,31528,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665533,1785731.00
03/27/2017 21:45,2,0.000,ALERT,212.16,298.47,59.996,1490665503,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,959531.9,959531.9,31638,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665535,1785732.00
03/27/2017 21:45,2,0.000,ALERT,212.61,301.77,60.002,1490665503,"201051344000868","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,641530.3,641530.3,32225,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665536,1785733.00
03/27/2017 21:45,2,0.000,ALERT,211.48,298.77,60.002,1490665503,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,950389.1,950389.1,31757,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665538,1785734.00
03/27/2017 21:45,2,0.000,ALERT,212.38,300.87,60.012,1490665503,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,591152.9,591152.9,32265,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665540,1785735.00
03/27/2017 21:45,2,0.000,ALERT,211.70,299.37,60.039,1490665503,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,644940.9,644940.9,32341,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665542,1785736.00
03/27/2017 21:45,2,0.000,ALERT,212.38,301.17,59.996,1490665503,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,653755.3,653755.3,31852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665544,1785737.00
03/27/2017 21:45,2,0.000,ALERT,213.06,300.87,60.034,1490665503,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,653996.2,653996.2,31693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665545,1785738.00
03/27/2017 21:45,2,0.000,ALERT,211.93,299.97,60.023,1490665503,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,645957.6,645957.6,32038,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665547,1785739.00
03/27/2017 21:45,2,0.000,ALERT,211.93,299.67,59.996,1490665503,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,642659.8,642659.8,32022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665549,1785740.00
03/27/2017 21:45,2,0.000,ALERT,212.16,300.57,60.039,1490665503,"201051344001145","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,650468.2,650468.2,31870,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665551,1785741.00
03/27/2017 21:45,2,0.000,ALERT,211.70,299.07,59.991,1490665503,"201051344000651","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,639109.1,639109.1,32229,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665553,1785742.00
03/27/2017 21:45,2,0.000,ALERT,211.03,297.26,59.991,1490665503,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,862757.2,862757.2,31745,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665554,1785743.00
03/27/2017 21:45,2,0.000,ALERT,212.38,297.57,60.012,1490665503,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,742733.5,742733.5,32710,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665556,1785744.00
03/27/2017 21:45,2,0.000,ALERT,211.48,299.97,59.996,1490665503,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,634995.0,634995.0,32244,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665558,1785745.00
03/27/2017 21:45,2,0.000,ALERT,212.16,301.47,60.018,1490665503,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,655460.6,655460.6,32099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665560,1785746.00
03/27/2017 21:45,2,0.000,ALERT,211.70,299.67,59.975,1490665503,"201051344001203","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,643448.0,643448.0,32300,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665561,1785747.00
03/27/2017 21:45,2,0.000,ALERT,211.25,298.47,59.996,1490665503,"274151322000054","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,881237.0,881237.0,31643,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665563,1785748.00
03/27/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1490665503,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,640619.3,640619.3,32260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665565,1785749.00
03/27/2017 21:45,2,0.000,ALERT,211.70,299.97,60.002,1490665503,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,642364.2,642364.2,32117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665567,1785750.00
03/27/2017 21:45,2,0.000,ALERT,212.61,301.17,59.996,1490665503,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,661725.3,661725.3,31608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665569,1785751.00
03/27/2017 21:45,2,0.000,ALERT,212.83,300.57,60.028,1490665503,"201051344000648","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,651412.9,651412.9,31676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665571,1785752.00
03/27/2017 21:45,2,0.000,ALERT,212.61,301.77,60.007,1490665503,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,663906.6,663906.6,31588,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665572,1785753.00
03/27/2017 21:45,2,0.000,ALERT,212.61,301.17,60.028,1490665503,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,654670.1,654670.1,31784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665574,1785754.00
03/27/2017 21:45,2,0.000,ALERT,212.61,300.87,60.012,1490665503,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,640656.7,640656.7,32137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665576,1785755.00
03/27/2017 21:45,2,0.000,ALERT,213.06,301.77,60.002,1490665503,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,654616.7,654616.7,31660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490665578,1785756.00
03/27/2017 21:45,2,0.000,ALERT,211.48,297.26,60.002,1490665503,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,852916.9,852916.9,32016,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490665580,1785757.00
03/27/2017 22:00,2,0.000,ALERT,213.29,301.47,60.007,1490666403,"201051344000645","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,653734.5,653734.5,31699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666405,1785758.00
03/27/2017 22:00,2,0.000,ALERT,212.16,299.07,60.002,1490666403,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,878789.2,878789.2,31706,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666407,1785759.00
03/27/2017 22:00,2,0.000,ALERT,213.51,301.47,59.996,1490666403,"201051344000633","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,640187.8,640187.8,32237,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666409,1785760.00
03/27/2017 22:00,2,0.000,ALERT,213.06,301.77,60.012,1490666403,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,642833.6,642833.6,32197,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666410,1785761.00
03/27/2017 22:00,2,0.000,ALERT,212.38,300.87,60.007,1490666403,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,636700.1,636700.1,32100,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666412,1785762.00
03/27/2017 22:00,2,0.000,ALERT,211.93,299.67,59.996,1490666403,"274151322000052","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,909661.9,909661.9,31473,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666414,1785763.00
03/27/2017 22:00,2,0.000,ALERT,212.83,301.17,60.002,1490666403,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,647304.1,647304.1,32259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666416,1785764.00
03/27/2017 22:00,2,0.000,ALERT,212.61,301.47,59.991,1490666403,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,641001.5,641001.5,31976,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666418,1785765.00
03/27/2017 22:00,2,0.000,ALERT,213.29,301.77,60.002,1490666403,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,631063.0,631063.0,32174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666419,1785766.00
03/27/2017 22:00,2,0.000,ALERT,212.38,301.17,60.002,1490666403,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,649074.0,649074.0,32063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666421,1785767.00
03/27/2017 22:00,2,0.000,ALERT,212.16,298.77,59.970,1490666403,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,742245.5,742245.5,32786,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666423,1785768.00
03/27/2017 22:00,2,0.000,ALERT,213.06,302.07,59.938,1490666403,"201051344000579","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,660355.4,660355.4,32028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666425,1785769.00
03/27/2017 22:00,2,0.000,ALERT,212.61,301.77,59.996,1490666403,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,642884.6,642884.6,32182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666426,1785770.00
03/27/2017 22:00,2,0.000,ALERT,212.83,301.17,59.986,1490666403,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,645780.0,645780.0,32155,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666428,1785771.00
03/27/2017 22:00,2,0.000,ALERT,212.83,300.57,59.981,1490666403,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,616198.9,616198.9,32465,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666430,1785772.00
03/27/2017 22:00,2,0.000,ALERT,212.38,299.37,60.023,1490666403,"274151322000083","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,900606.3,900606.3,31530,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666432,1785773.00
03/27/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1490666403,"274151322000076","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,959531.9,959531.9,31640,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666434,1785774.00
03/27/2017 22:00,2,0.000,ALERT,213.29,302.98,60.002,1490666403,"201051344000868","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,641530.3,641530.3,32227,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666436,1785775.00
03/27/2017 22:00,2,0.000,ALERT,212.16,300.27,59.975,1490666403,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,950389.1,950389.1,31759,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666437,1785776.00
03/27/2017 22:00,2,0.000,ALERT,212.83,301.47,59.991,1490666403,"201051344000988","219011344069620",0.00,3.30,0,296.66,303.28,0.0,0.0,0.000,591152.9,591152.9,32267,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666439,1785777.00
03/27/2017 22:00,2,0.000,ALERT,212.61,300.27,59.981,1490666403,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,644940.9,644940.9,32343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666441,1785778.00
03/27/2017 22:00,2,0.000,ALERT,213.06,302.07,59.991,1490666403,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,653755.3,653755.3,31854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666443,1785779.00
03/27/2017 22:00,2,0.000,ALERT,213.74,302.07,59.996,1490666403,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,653996.2,653996.2,31695,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666445,1785780.00
03/27/2017 22:00,2,0.000,ALERT,213.06,301.17,60.034,1490666403,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,645957.6,645957.6,32040,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666446,1785781.00
03/27/2017 22:00,2,0.000,ALERT,212.83,300.57,59.996,1490666403,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,642659.8,642659.8,32024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666448,1785782.00
03/27/2017 22:00,2,0.000,ALERT,213.06,301.47,60.002,1490666403,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,650468.2,650468.2,31872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666450,1785783.00
03/27/2017 22:00,2,0.000,ALERT,212.83,300.57,59.996,1490666403,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,639109.1,639109.1,32231,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666452,1785784.00
03/27/2017 22:00,2,0.000,ALERT,211.93,299.37,59.996,1490666403,"274151322000088","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,862757.2,862757.2,31747,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666454,1785785.00
03/27/2017 22:00,2,0.000,ALERT,212.83,298.47,59.981,1490666403,"274151322000068","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,742733.5,742733.5,32712,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666455,1785786.00
03/27/2017 22:00,2,0.000,ALERT,212.38,300.87,60.018,1490666403,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,634995.0,634995.0,32246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666457,1785787.00
03/27/2017 22:00,2,0.000,ALERT,213.06,302.98,60.034,1490666403,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,655460.6,655460.6,32101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666459,1785788.00
03/27/2017 22:00,2,0.000,ALERT,212.61,300.87,60.007,1490666403,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,643448.0,643448.0,32302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666461,1785789.00
03/27/2017 22:00,2,0.000,ALERT,212.16,299.97,60.007,1490666403,"274151322000054","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,881237.0,881237.0,31645,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490666463,1785790.00
03/27/2017 22:00,2,0.000,ALERT,213.51,301.77,60.012,1490666403,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,640619.3,640619.3,32262,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666464,1785791.00
03/27/2017 22:00,2,0.000,ALERT,212.61,301.17,59.970,1490666403,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,642364.2,642364.2,32119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666466,1785792.00
03/27/2017 22:00,2,0.000,ALERT,213.06,302.37,60.007,1490666403,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,661725.3,661725.3,31610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666468,1785793.00
03/27/2017 22:00,2,0.000,ALERT,213.29,301.47,60.012,1490666403,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,651412.9,651412.9,31678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666470,1785794.00
03/27/2017 22:00,2,0.000,ALERT,213.06,302.68,60.012,1490666403,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,663906.6,663906.6,31590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666472,1785795.00
03/27/2017 22:00,2,0.000,ALERT,213.29,302.37,60.023,1490666403,"201051344000983","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,654670.1,654670.1,31786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666473,1785796.00
03/27/2017 22:00,2,0.000,ALERT,213.29,302.37,60.007,1490666403,"201051344001158","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,640656.7,640656.7,32139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666475,1785797.00
03/27/2017 22:00,2,0.000,ALERT,213.74,302.98,60.018,1490666403,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,654616.7,654616.7,31662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666477,1785798.00
03/27/2017 22:00,2,0.000,ALERT,212.38,299.07,60.012,1490666403,"274151322000087","219011344069620",0.00,5.00,0,294.86,300.27,0.0,0.0,0.000,852916.9,852916.9,32018,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490666479,1785799.00
03/27/2017 22:15,2,0.000,ALERT,213.74,302.37,60.012,1490667303,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,653734.5,653734.5,31701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667305,1785800.00
03/27/2017 22:15,2,0.000,ALERT,211.93,299.37,60.002,1490667303,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,878789.2,878789.2,31708,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667307,1785801.00
03/27/2017 22:15,2,0.000,ALERT,213.51,302.37,60.007,1490667303,"201051344000633","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,640187.8,640187.8,32239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667309,1785802.00
