ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 22:15,2,0.000,ALERT,213.29,302.68,60.007,1490667303,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,642833.6,642833.6,32199,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667311,1785803.00
03/27/2017 22:15,2,0.000,ALERT,212.38,301.17,60.002,1490667303,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,636700.1,636700.1,32102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667313,1785804.00
03/27/2017 22:15,2,0.000,ALERT,211.48,299.37,60.007,1490667303,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,909661.9,909661.9,31475,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667314,1785805.00
03/27/2017 22:15,2,0.000,ALERT,212.61,301.17,60.018,1490667303,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,647304.1,647304.1,32261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667316,1785806.00
03/27/2017 22:15,2,0.000,ALERT,212.38,301.47,60.007,1490667303,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,641001.5,641001.5,31978,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667318,1785807.00
03/27/2017 22:15,2,0.000,ALERT,213.06,302.07,60.007,1490667303,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,631063.0,631063.0,32176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667320,1785808.00
03/27/2017 22:15,2,0.000,ALERT,212.16,301.17,60.012,1490667303,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,649074.0,649074.0,32065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667321,1785809.00
03/27/2017 22:15,2,0.000,ALERT,211.93,298.47,60.012,1490667303,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,742245.5,742245.5,32788,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667323,1785810.00
03/27/2017 22:15,2,0.000,ALERT,213.06,302.98,59.981,1490667303,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,660355.4,660355.4,32030,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667325,1785811.00
03/27/2017 22:15,2,0.000,ALERT,212.38,301.47,60.002,1490667303,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,642884.6,642884.6,32184,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667327,1785812.00
03/27/2017 22:15,2,0.000,ALERT,212.61,300.87,59.996,1490667303,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,645780.0,645780.0,32157,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667329,1785813.00
03/27/2017 22:15,2,0.000,ALERT,212.83,300.27,60.002,1490667303,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,616198.9,616198.9,32467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667330,1785814.00
03/27/2017 22:15,2,0.000,ALERT,211.93,299.37,59.981,1490667303,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,900606.3,900606.3,31532,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667332,1785815.00
03/27/2017 22:15,2,0.000,ALERT,212.61,298.77,60.002,1490667303,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,959531.9,959531.9,31642,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667334,1785816.00
03/27/2017 22:15,2,0.000,ALERT,213.29,303.28,59.954,1490667303,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,641530.3,641530.3,32229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667336,1785817.00
03/27/2017 22:15,2,0.000,ALERT,211.93,299.97,59.991,1490667303,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,950389.1,950389.1,31761,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667338,1785818.00
03/27/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1490667303,"201051344000988","219011344069620",0.00,3.30,0,296.96,303.88,0.0,0.0,0.000,591152.9,591152.9,32269,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667339,1785819.00
03/27/2017 22:15,2,0.000,ALERT,212.38,300.27,59.996,1490667303,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,644940.9,644940.9,32345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667341,1785820.00
03/27/2017 22:15,2,0.000,ALERT,213.06,302.68,59.996,1490667303,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,653755.3,653755.3,31856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667343,1785821.00
03/27/2017 22:15,2,0.000,ALERT,213.74,302.37,59.991,1490667303,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,653996.2,653996.2,31697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667345,1785822.00
03/27/2017 22:15,2,0.000,ALERT,213.06,301.17,59.996,1490667303,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,645957.6,645957.6,32042,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667347,1785823.00
03/27/2017 22:15,2,0.000,ALERT,212.83,300.57,59.986,1490667303,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,642659.8,642659.8,32026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667348,1785824.00
03/27/2017 22:15,2,0.000,ALERT,212.83,301.17,60.039,1490667303,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,650468.2,650468.2,31874,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667350,1785825.00
03/27/2017 22:15,2,0.000,ALERT,212.83,300.27,59.996,1490667303,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,639109.1,639109.1,32233,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667352,1785826.00
03/27/2017 22:15,2,0.000,ALERT,211.70,298.77,59.991,1490667303,"274151322000088","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,862757.2,862757.2,31749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667354,1785827.00
03/27/2017 22:15,2,0.000,ALERT,212.61,298.17,60.002,1490667303,"274151322000068","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,742733.5,742733.5,32714,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667356,1785828.00
03/27/2017 22:15,2,0.000,ALERT,212.38,301.17,59.970,1490667303,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,634995.0,634995.0,32248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667357,1785829.00
03/27/2017 22:15,2,0.000,ALERT,212.83,302.98,59.986,1490667303,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,655460.6,655460.6,32103,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667359,1785830.00
03/27/2017 22:15,2,0.000,ALERT,212.61,300.87,59.996,1490667303,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,643448.0,643448.0,32304,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667361,1785831.00
03/27/2017 22:15,2,0.000,ALERT,211.93,299.07,59.986,1490667303,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,881237.0,881237.0,31647,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667363,1785832.00
03/27/2017 22:15,2,0.000,ALERT,213.51,301.77,59.991,1490667303,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,640619.3,640619.3,32264,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667365,1785833.00
03/27/2017 22:15,2,0.000,ALERT,212.61,301.17,59.996,1490667303,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,642364.2,642364.2,32121,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667366,1785834.00
03/27/2017 22:15,2,0.000,ALERT,213.06,302.68,60.007,1490667303,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,661725.3,661725.3,31612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667368,1785835.00
03/27/2017 22:15,2,0.000,ALERT,213.29,301.77,59.996,1490667303,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,651412.9,651412.9,31680,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490667370,1785836.00
03/27/2017 22:15,2,0.000,ALERT,213.06,302.98,60.023,1490667303,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,663906.6,663906.6,31592,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667372,1785837.00
03/27/2017 22:15,2,0.000,ALERT,213.29,302.68,60.007,1490667303,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,654670.1,654670.1,31788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667374,1785838.00
03/27/2017 22:15,2,0.000,ALERT,213.29,302.07,60.028,1490667303,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,640656.7,640656.7,32141,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667375,1785839.00
03/27/2017 22:15,2,0.000,ALERT,213.51,302.98,59.991,1490667303,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,654616.7,654616.7,31664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667377,1785840.00
03/27/2017 22:15,2,0.000,ALERT,212.16,298.17,60.002,1490667303,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,852916.9,852916.9,32020,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490667379,1785841.00
03/27/2017 22:30,2,0.000,ALERT,213.74,302.68,59.981,1490668204,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,653734.5,653734.5,31703,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668206,1785842.00
03/27/2017 22:30,2,0.000,ALERT,212.16,299.07,59.975,1490668204,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,878789.2,878789.2,31710,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668207,1785843.00
03/27/2017 22:30,2,0.000,ALERT,213.74,302.37,59.949,1490668204,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,640187.8,640187.8,32241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668209,1785844.00
03/27/2017 22:30,2,0.000,ALERT,213.51,302.68,59.981,1490668204,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,642833.6,642833.6,32201,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668211,1785845.00
03/27/2017 22:30,2,0.000,ALERT,212.38,301.17,59.975,1490668204,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,636700.1,636700.1,32104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668213,1785846.00
03/27/2017 22:30,2,0.000,ALERT,211.93,300.27,59.981,1490668204,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,909661.9,909661.9,31477,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668215,1785847.00
03/27/2017 22:30,2,0.000,ALERT,212.83,301.47,59.981,1490668204,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,647304.1,647304.1,32263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668217,1785848.00
03/27/2017 22:30,2,0.000,ALERT,212.61,301.47,59.996,1490668204,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,641001.5,641001.5,31980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668218,1785849.00
03/27/2017 22:30,2,0.000,ALERT,213.29,302.37,59.949,1490668204,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,631063.0,631063.0,32178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668220,1785850.00
03/27/2017 22:30,2,0.000,ALERT,212.38,301.17,60.023,1490668204,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,649074.0,649074.0,32067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668222,1785851.00
03/27/2017 22:30,2,0.000,ALERT,211.93,299.07,59.938,1490668204,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,742245.5,742245.5,32790,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668224,1785852.00
03/27/2017 22:30,2,0.000,ALERT,213.06,302.98,59.986,1490668204,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,660355.4,660355.4,32032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668225,1785853.00
03/27/2017 22:30,2,0.000,ALERT,212.61,301.77,59.996,1490668204,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,642884.6,642884.6,32186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668227,1785854.00
03/27/2017 22:30,2,0.000,ALERT,212.61,301.17,59.981,1490668204,"201051344000438","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,645780.0,645780.0,32159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668229,1785855.00
03/27/2017 22:30,2,0.000,ALERT,212.83,300.57,59.954,1490668204,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,616198.9,616198.9,32469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668231,1785856.00
03/27/2017 22:30,2,0.000,ALERT,212.38,300.27,60.012,1490668204,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,900606.3,900606.3,31534,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668233,1785857.00
03/27/2017 22:30,2,0.000,ALERT,212.61,300.27,59.981,1490668204,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,959531.9,959531.9,31644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668235,1785858.00
03/27/2017 22:30,2,0.000,ALERT,213.06,302.98,59.981,1490668204,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,641530.3,641530.3,32231,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668236,1785859.00
03/27/2017 22:30,2,0.000,ALERT,211.93,300.57,59.965,1490668204,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,950389.1,950389.1,31763,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668238,1785860.00
03/27/2017 22:30,2,0.000,ALERT,212.83,302.07,59.991,1490668204,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,591152.9,591152.9,32271,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668240,1785861.00
03/27/2017 22:30,2,0.000,ALERT,212.61,300.27,59.986,1490668204,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,644940.9,644940.9,32347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668242,1785862.00
03/27/2017 22:30,2,0.000,ALERT,213.06,302.37,59.975,1490668204,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,653755.3,653755.3,31858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668244,1785863.00
03/27/2017 22:30,2,0.000,ALERT,213.51,302.07,59.986,1490668204,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,653996.2,653996.2,31699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668245,1785864.00
03/27/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1490668204,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,645957.6,645957.6,32044,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668247,1785865.00
03/27/2017 22:30,2,0.000,ALERT,212.61,300.57,59.991,1490668204,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,642659.8,642659.8,32028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668249,1785866.00
03/27/2017 22:30,2,0.000,ALERT,213.06,301.47,59.996,1490668204,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,650468.2,650468.2,31876,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668251,1785867.00
03/27/2017 22:30,2,0.000,ALERT,212.61,300.27,60.002,1490668204,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,639109.1,639109.1,32235,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668252,1785868.00
03/27/2017 22:30,2,0.000,ALERT,211.48,299.07,59.975,1490668204,"274151322000088","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,862757.2,862757.2,31751,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668254,1785869.00
03/27/2017 22:30,2,0.000,ALERT,212.83,298.77,60.034,1490668204,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,742733.5,742733.5,32716,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668256,1785870.00
03/27/2017 22:30,2,0.000,ALERT,212.16,300.87,59.991,1490668204,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,634995.0,634995.0,32250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668258,1785871.00
03/27/2017 22:30,2,0.000,ALERT,212.61,302.68,59.954,1490668204,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,655460.6,655460.6,32105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668260,1785872.00
03/27/2017 22:30,2,0.000,ALERT,212.38,300.57,60.034,1490668204,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,643448.0,643448.0,32306,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668261,1785873.00
03/27/2017 22:30,2,0.000,ALERT,211.93,300.27,60.002,1490668204,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,881237.0,881237.0,31649,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668263,1785874.00
03/27/2017 22:30,2,0.000,ALERT,213.29,301.77,59.954,1490668204,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,640619.3,640619.3,32266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668265,1785875.00
03/27/2017 22:30,2,0.000,ALERT,212.38,301.17,59.991,1490668204,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,642364.2,642364.2,32123,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668267,1785876.00
03/27/2017 22:30,2,0.000,ALERT,213.06,302.68,59.986,1490668204,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,661725.3,661725.3,31614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668269,1785877.00
03/27/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1490668204,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,651412.9,651412.9,31682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668270,1785878.00
03/27/2017 22:30,2,0.000,ALERT,213.06,302.98,60.007,1490668204,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,663906.6,663906.6,31594,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668272,1785879.00
03/27/2017 22:30,2,0.000,ALERT,213.06,302.68,59.996,1490668204,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,654670.1,654670.1,31790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668275,1785880.00
03/27/2017 22:30,2,0.000,ALERT,213.29,302.37,60.002,1490668204,"201051344001158","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,640656.7,640656.7,32143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668276,1785881.00
03/27/2017 22:30,2,0.000,ALERT,213.51,302.98,59.996,1490668204,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,654616.7,654616.7,31666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490668278,1785882.00
03/27/2017 22:30,2,0.000,ALERT,212.16,299.07,59.959,1490668204,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,852916.9,852916.9,32022,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490668280,1785883.00
03/27/2017 22:45,2,0.000,ALERT,213.51,302.37,59.959,1490669103,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,653734.5,653734.5,31705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669105,1785884.00
03/27/2017 22:45,2,0.000,ALERT,212.38,299.97,59.986,1490669103,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,878789.2,878789.2,31712,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669107,1785885.00
03/27/2017 22:45,2,0.000,ALERT,213.74,302.07,59.954,1490669103,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,640187.8,640187.8,32243,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669109,1785886.00
03/27/2017 22:45,2,0.000,ALERT,213.29,302.37,59.991,1490669103,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,642833.6,642833.6,32203,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669111,1785887.00
03/27/2017 22:45,2,0.000,ALERT,212.61,301.47,59.991,1490669103,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,636700.1,636700.1,32106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669113,1785888.00
03/27/2017 22:45,2,0.000,ALERT,211.70,299.97,59.965,1490669103,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,909661.9,909661.9,31479,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669114,1785889.00
03/27/2017 22:45,2,0.000,ALERT,212.83,301.77,59.991,1490669103,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,647304.1,647304.1,32265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669116,1785890.00
03/27/2017 22:45,2,0.000,ALERT,212.61,301.77,59.996,1490669103,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,641001.5,641001.5,31982,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669118,1785891.00
03/27/2017 22:45,2,0.000,ALERT,213.29,302.07,59.991,1490669103,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,631063.0,631063.0,32180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669120,1785892.00
03/27/2017 22:45,2,0.000,ALERT,212.38,301.17,59.991,1490669103,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,649074.0,649074.0,32069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669121,1785893.00
03/27/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1490669103,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,742245.5,742245.5,32792,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669123,1785894.00
03/27/2017 22:45,2,0.000,ALERT,213.06,302.98,59.986,1490669103,"201051344000579","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,660355.4,660355.4,32034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669125,1785895.00
03/27/2017 22:45,2,0.000,ALERT,212.61,301.77,59.996,1490669103,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,642884.6,642884.6,32188,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669127,1785896.00
03/27/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1490669103,"201051344000438","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,645780.0,645780.0,32161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669129,1785897.00
03/27/2017 22:45,2,0.000,ALERT,213.06,300.87,59.938,1490669103,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.07,0.0,0.0,0.000,616198.9,616198.9,32471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669130,1785898.00
03/27/2017 22:45,2,0.000,ALERT,212.16,300.27,59.991,1490669103,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,900606.3,900606.3,31536,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669132,1785899.00
03/27/2017 22:45,2,0.000,ALERT,212.61,299.07,59.986,1490669103,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,959531.9,959531.9,31646,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669134,1785900.00
03/27/2017 22:45,2,0.000,ALERT,213.06,302.98,59.965,1490669103,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,641530.3,641530.3,32233,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669136,1785901.00
03/27/2017 22:45,2,0.000,ALERT,212.16,300.57,60.023,1490669103,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,950389.1,950389.1,31765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669138,1785902.00
03/27/2017 22:45,2,0.000,ALERT,212.83,302.37,59.991,1490669103,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,591152.9,591152.9,32273,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669140,1785903.00
03/27/2017 22:45,2,0.000,ALERT,212.61,300.57,60.002,1490669103,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,644940.9,644940.9,32349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669142,1785904.00
03/27/2017 22:45,2,0.000,ALERT,213.06,302.68,59.965,1490669103,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,653755.3,653755.3,31860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669143,1785905.00
03/27/2017 22:45,2,0.000,ALERT,213.51,302.37,59.981,1490669103,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,653996.2,653996.2,31701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669145,1785906.00
03/27/2017 22:45,2,0.000,ALERT,213.06,301.47,59.938,1490669103,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,645957.6,645957.6,32046,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669147,1785907.00
03/27/2017 22:45,2,0.000,ALERT,213.06,300.87,59.938,1490669103,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,642659.8,642659.8,32030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669149,1785908.00
03/27/2017 22:45,2,0.000,ALERT,213.06,301.47,59.986,1490669103,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,650468.2,650468.2,31878,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669151,1785909.00
03/27/2017 22:45,2,0.000,ALERT,212.83,300.57,59.981,1490669103,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,639109.1,639109.1,32237,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669152,1785910.00
03/27/2017 22:45,2,0.000,ALERT,211.70,299.07,59.991,1490669103,"274151322000088","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,862757.2,862757.2,31753,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669154,1785911.00
03/27/2017 22:45,2,0.000,ALERT,212.61,298.77,59.986,1490669103,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,742733.5,742733.5,32718,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669156,1785912.00
03/27/2017 22:45,2,0.000,ALERT,212.61,301.47,60.012,1490669103,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,634995.0,634995.0,32252,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669158,1785913.00
03/27/2017 22:45,2,0.000,ALERT,212.83,302.98,59.981,1490669103,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,655460.6,655460.6,32107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669159,1785914.00
03/27/2017 22:45,2,0.000,ALERT,212.83,300.87,59.981,1490669103,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,643448.0,643448.0,32308,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669161,1785915.00
03/27/2017 22:45,2,0.000,ALERT,211.93,300.27,59.981,1490669103,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,881237.0,881237.0,31651,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669163,1785916.00
03/27/2017 22:45,2,0.000,ALERT,213.51,302.07,59.970,1490669103,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,640619.3,640619.3,32268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669165,1785917.00
03/27/2017 22:45,2,0.000,ALERT,212.83,301.17,59.954,1490669103,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,642364.2,642364.2,32125,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669167,1785918.00
03/27/2017 22:45,2,0.000,ALERT,213.06,302.37,59.981,1490669103,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,661725.3,661725.3,31616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669168,1785919.00
03/27/2017 22:45,2,0.000,ALERT,213.06,301.47,59.986,1490669103,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,651412.9,651412.9,31684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669170,1785920.00
03/27/2017 22:45,2,0.000,ALERT,213.29,302.98,59.981,1490669103,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,663906.6,663906.6,31596,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669172,1785921.00
03/27/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1490669103,"201051344000983","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,654670.1,654670.1,31792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490669174,1785922.00
03/27/2017 22:45,2,0.000,ALERT,213.29,302.37,59.986,1490669103,"201051344001158","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,640656.7,640656.7,32145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669176,1785923.00
03/27/2017 22:45,2,0.000,ALERT,213.74,302.98,59.944,1490669103,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,654616.7,654616.7,31668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669177,1785924.00
03/27/2017 22:45,2,0.000,ALERT,212.38,299.67,59.991,1490669103,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,852916.9,852916.9,32024,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490669179,1785925.00
03/27/2017 23:00,2,0.000,ALERT,213.51,301.47,60.007,1490670003,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,653734.5,653734.5,31707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670005,1785926.00
03/27/2017 23:00,2,0.000,ALERT,212.16,299.67,59.959,1490670003,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,878789.2,878789.2,31714,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670007,1785927.00
03/27/2017 23:00,2,0.000,ALERT,213.74,301.47,59.949,1490670003,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,640187.8,640187.8,32245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670009,1785928.00
03/27/2017 23:00,2,0.000,ALERT,213.06,301.47,60.002,1490670003,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,642833.6,642833.6,32205,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670010,1785929.00
03/27/2017 23:00,2,0.000,ALERT,212.16,301.17,59.933,1490670003,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,636700.1,636700.1,32108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670012,1785930.00
03/27/2017 23:00,2,0.000,ALERT,211.93,298.77,59.959,1490670003,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,909661.9,909661.9,31481,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670014,1785931.00
03/27/2017 23:00,2,0.000,ALERT,212.38,301.47,59.959,1490670003,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,647304.1,647304.1,32267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670016,1785932.00
03/27/2017 23:00,2,0.000,ALERT,212.38,301.77,59.965,1490670003,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,641001.5,641001.5,31984,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670018,1785933.00
03/27/2017 23:00,2,0.000,ALERT,212.83,302.07,59.949,1490670003,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,631063.0,631063.0,32182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670019,1785934.00
03/27/2017 23:00,2,0.000,ALERT,212.16,301.47,60.002,1490670003,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,649074.0,649074.0,32071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670021,1785935.00
03/27/2017 23:00,2,0.000,ALERT,212.16,298.77,59.954,1490670003,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,742245.5,742245.5,32794,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670023,1785936.00
03/27/2017 23:00,2,0.000,ALERT,213.06,302.37,59.954,1490670003,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,660355.4,660355.4,32036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670025,1785937.00
03/27/2017 23:00,2,0.000,ALERT,212.16,301.47,59.912,1490670003,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,642884.6,642884.6,32190,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670027,1785938.00
03/27/2017 23:00,2,0.000,ALERT,212.61,301.47,59.954,1490670003,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,645780.0,645780.0,32163,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670028,1785939.00
03/27/2017 23:00,2,0.000,ALERT,212.83,300.87,59.949,1490670003,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,616198.9,616198.9,32473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670030,1785940.00
03/27/2017 23:00,2,0.000,ALERT,212.16,300.27,59.949,1490670003,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,900606.3,900606.3,31538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670032,1785941.00
03/27/2017 23:00,2,0.000,ALERT,212.61,299.07,59.907,1490670003,"274151322000076","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,959531.9,959531.9,31648,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670034,1785942.00
03/27/2017 23:00,2,0.000,ALERT,212.83,302.98,59.954,1490670003,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,641530.3,641530.3,32235,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670035,1785943.00
03/27/2017 23:00,2,0.000,ALERT,212.16,300.57,59.954,1490670003,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,950389.1,950389.1,31767,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670037,1785944.00
03/27/2017 23:00,2,0.000,ALERT,212.83,302.07,59.944,1490670003,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,591152.9,591152.9,32275,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670039,1785945.00
03/27/2017 23:00,2,0.000,ALERT,212.16,300.27,59.912,1490670003,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,644940.9,644940.9,32351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670041,1785946.00
03/27/2017 23:00,2,0.000,ALERT,212.83,302.37,59.922,1490670003,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,653755.3,653755.3,31862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670043,1785947.00
