ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2017 23:00,2,0.000,ALERT,213.51,302.37,59.944,1490670003,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,653996.2,653996.2,31703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670044,1785948.00
03/27/2017 23:00,2,0.000,ALERT,212.83,301.47,59.907,1490670003,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,645957.6,645957.6,32048,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670046,1785949.00
03/27/2017 23:00,2,0.000,ALERT,212.61,300.87,59.901,1490670003,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,642659.8,642659.8,32032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670048,1785950.00
03/27/2017 23:00,2,0.000,ALERT,212.83,301.47,59.944,1490670003,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,650468.2,650468.2,31880,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670050,1785951.00
03/27/2017 23:00,2,0.000,ALERT,212.38,300.27,59.944,1490670003,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,639109.1,639109.1,32239,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670052,1785952.00
03/27/2017 23:00,2,0.000,ALERT,211.70,299.07,59.938,1490670003,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,862757.2,862757.2,31755,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670054,1785953.00
03/27/2017 23:00,2,0.000,ALERT,212.61,298.17,59.944,1490670003,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,742733.5,742733.5,32720,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670056,1785954.00
03/27/2017 23:00,2,0.000,ALERT,212.16,301.17,59.954,1490670003,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,634995.0,634995.0,32254,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670057,1785955.00
03/27/2017 23:00,2,0.000,ALERT,212.83,302.68,59.949,1490670003,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,655460.6,655460.6,32109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670059,1785956.00
03/27/2017 23:00,2,0.000,ALERT,212.38,300.57,59.928,1490670003,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,643448.0,643448.0,32310,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670061,1785957.00
03/27/2017 23:00,2,0.000,ALERT,211.93,299.67,59.954,1490670003,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,881237.0,881237.0,31653,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670063,1785958.00
03/27/2017 23:00,2,0.000,ALERT,213.29,301.77,59.949,1490670003,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,640619.3,640619.3,32270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670065,1785959.00
03/27/2017 23:00,2,0.000,ALERT,212.38,300.87,59.938,1490670003,"201051344001093","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,642364.2,642364.2,32127,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670066,1785960.00
03/27/2017 23:00,2,0.000,ALERT,212.83,302.07,59.944,1490670003,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,661725.3,661725.3,31618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670068,1785961.00
03/27/2017 23:00,2,0.000,ALERT,213.29,301.17,59.949,1490670003,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,651412.9,651412.9,31686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670070,1785962.00
03/27/2017 23:00,2,0.000,ALERT,213.06,302.37,59.938,1490670003,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,663906.6,663906.6,31598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670072,1785963.00
03/27/2017 23:00,2,0.000,ALERT,213.06,301.77,59.938,1490670003,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,654670.1,654670.1,31794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670073,1785964.00
03/27/2017 23:00,2,0.000,ALERT,213.06,301.47,59.917,1490670003,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,640656.7,640656.7,32147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670075,1785965.00
03/27/2017 23:00,2,0.000,ALERT,213.29,302.07,59.965,1490670003,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,654616.7,654616.7,31670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670077,1785966.00
03/27/2017 23:00,2,0.000,ALERT,212.16,298.77,59.938,1490670003,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,852916.9,852916.9,32026,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670079,1785967.00
03/27/2017 23:15,2,0.000,ALERT,213.74,302.37,60.002,1490670903,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,653734.5,653734.5,31709,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670905,1785968.00
03/27/2017 23:15,2,0.000,ALERT,212.61,299.67,59.996,1490670903,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,878789.2,878789.2,31716,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670907,1785969.00
03/27/2017 23:15,2,0.000,ALERT,213.96,302.07,59.991,1490670903,"201051344000633","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,640187.8,640187.8,32247,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670909,1785970.00
03/27/2017 23:15,2,0.000,ALERT,213.29,302.07,60.002,1490670903,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,642833.6,642833.6,32207,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670911,1785971.00
03/27/2017 23:15,2,0.000,ALERT,212.61,301.77,60.002,1490670903,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,636700.1,636700.1,32110,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670913,1785972.00
03/27/2017 23:15,2,0.000,ALERT,211.93,300.57,59.996,1490670903,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,909661.9,909661.9,31483,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670915,1785973.00
03/27/2017 23:15,2,0.000,ALERT,213.06,302.07,60.007,1490670903,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,647304.1,647304.1,32269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670917,1785974.00
03/27/2017 23:15,2,0.000,ALERT,212.83,302.07,60.007,1490670903,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,641001.5,641001.5,31986,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670918,1785975.00
03/27/2017 23:15,2,0.000,ALERT,213.29,302.37,60.034,1490670903,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,631063.0,631063.0,32184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670920,1785976.00
03/27/2017 23:15,2,0.000,ALERT,212.61,302.07,60.007,1490670903,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,649074.0,649074.0,32073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670922,1785977.00
03/27/2017 23:15,2,0.000,ALERT,212.38,299.37,59.991,1490670903,"274151322000094","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,742245.5,742245.5,32796,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670924,1785978.00
03/27/2017 23:15,2,0.000,ALERT,213.29,302.68,59.996,1490670903,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,660355.4,660355.4,32038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670925,1785979.00
03/27/2017 23:15,2,0.000,ALERT,212.83,302.37,60.012,1490670903,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,642884.6,642884.6,32192,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670927,1785980.00
03/27/2017 23:15,2,0.000,ALERT,212.83,301.77,60.002,1490670903,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,645780.0,645780.0,32165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670929,1785981.00
03/27/2017 23:15,2,0.000,ALERT,213.06,301.17,60.002,1490670903,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,616198.9,616198.9,32475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670931,1785982.00
03/27/2017 23:15,2,0.000,ALERT,212.61,300.57,60.007,1490670903,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,900606.3,900606.3,31540,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670933,1785983.00
03/27/2017 23:15,2,0.000,ALERT,212.83,299.67,59.996,1490670903,"274151322000076","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,959531.9,959531.9,31650,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670935,1785984.00
03/27/2017 23:15,2,0.000,ALERT,213.29,302.98,60.002,1490670903,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,641530.3,641530.3,32237,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670936,1785985.00
03/27/2017 23:15,2,0.000,ALERT,212.38,300.87,59.991,1490670903,"274151322000095","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,950389.1,950389.1,31769,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670938,1785986.00
03/27/2017 23:15,2,0.000,ALERT,213.06,302.07,60.002,1490670903,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,591152.9,591152.9,32277,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670940,1785987.00
03/27/2017 23:15,2,0.000,ALERT,212.61,300.87,60.018,1490670903,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,644940.9,644940.9,32353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670942,1785988.00
03/27/2017 23:15,2,0.000,ALERT,213.06,302.68,59.959,1490670903,"201051344000458","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,653755.3,653755.3,31864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670944,1785989.00
03/27/2017 23:15,2,0.000,ALERT,213.74,302.37,60.039,1490670903,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,653996.2,653996.2,31705,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670945,1785990.00
03/27/2017 23:15,2,0.000,ALERT,213.06,301.77,60.034,1490670903,"201051344000685","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,645957.6,645957.6,32050,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670947,1785991.00
03/27/2017 23:15,2,0.000,ALERT,212.83,301.17,60.007,1490670903,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,642659.8,642659.8,32034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670949,1785992.00
03/27/2017 23:15,2,0.000,ALERT,212.83,301.77,60.012,1490670903,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,650468.2,650468.2,31882,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670951,1785993.00
03/27/2017 23:15,2,0.000,ALERT,212.83,300.87,60.007,1490670903,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,639109.1,639109.1,32241,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670952,1785994.00
03/27/2017 23:15,2,0.000,ALERT,211.93,299.67,59.970,1490670903,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,862757.2,862757.2,31757,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670954,1785995.00
03/27/2017 23:15,2,0.000,ALERT,212.83,298.77,60.007,1490670903,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,742733.5,742733.5,32722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670956,1785996.00
03/27/2017 23:15,2,0.000,ALERT,212.38,301.47,60.018,1490670903,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,634995.0,634995.0,32256,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670958,1785997.00
03/27/2017 23:15,2,0.000,ALERT,213.06,302.98,59.965,1490670903,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,655460.6,655460.6,32111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670960,1785998.00
03/27/2017 23:15,2,0.000,ALERT,212.61,300.87,60.034,1490670903,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,643448.0,643448.0,32312,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670961,1785999.00
03/27/2017 23:15,2,0.000,ALERT,212.16,300.27,60.007,1490670903,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,881237.0,881237.0,31655,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670963,1786000.00
03/27/2017 23:15,2,0.000,ALERT,213.51,301.77,60.007,1490670903,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,640619.3,640619.3,32272,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670965,1786001.00
03/27/2017 23:15,2,0.000,ALERT,212.61,301.17,60.007,1490670903,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,642364.2,642364.2,32129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670967,1786002.00
03/27/2017 23:15,2,0.000,ALERT,213.29,302.37,59.970,1490670903,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,661725.3,661725.3,31620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670969,1786003.00
03/27/2017 23:15,2,0.000,ALERT,213.51,301.77,60.012,1490670903,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,651412.9,651412.9,31688,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670971,1786004.00
03/27/2017 23:15,2,0.000,ALERT,213.06,302.68,60.012,1490670903,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,663906.6,663906.6,31600,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490670973,1786005.00
03/27/2017 23:15,2,0.000,ALERT,213.06,302.37,60.007,1490670903,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,654670.1,654670.1,31796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670975,1786006.00
03/27/2017 23:15,2,0.000,ALERT,213.29,301.77,60.012,1490670903,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,640656.7,640656.7,32149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670976,1786007.00
03/27/2017 23:15,2,0.000,ALERT,213.74,302.68,60.002,1490670903,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,654616.7,654616.7,31672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670978,1786008.00
03/27/2017 23:15,2,0.000,ALERT,212.38,299.37,60.039,1490670903,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,852916.9,852916.9,32028,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490670980,1786009.00
03/27/2017 23:30,2,0.000,ALERT,213.74,302.98,60.007,1490671804,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,653734.5,653734.5,31711,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671806,1786010.00
03/27/2017 23:30,2,0.000,ALERT,212.83,300.57,60.007,1490671804,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,878789.2,878789.2,31718,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671807,1786011.00
03/27/2017 23:30,2,0.000,ALERT,213.96,302.98,60.002,1490671804,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,640187.8,640187.8,32249,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671809,1786012.00
03/27/2017 23:30,2,0.000,ALERT,213.29,302.98,59.965,1490671804,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,642833.6,642833.6,32209,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671811,1786013.00
03/27/2017 23:30,2,0.000,ALERT,212.61,301.77,60.007,1490671804,"201051344000646","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,636700.1,636700.1,32112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671813,1786014.00
03/27/2017 23:30,2,0.000,ALERT,212.38,300.27,59.991,1490671804,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,909661.9,909661.9,31485,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671814,1786015.00
03/27/2017 23:30,2,0.000,ALERT,212.83,301.47,60.012,1490671804,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,647304.1,647304.1,32271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671816,1786016.00
03/27/2017 23:30,2,0.000,ALERT,212.83,302.07,60.002,1490671804,"201051344001230","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,641001.5,641001.5,31988,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671818,1786017.00
03/27/2017 23:30,2,0.000,ALERT,213.51,302.37,60.007,1490671804,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,631063.0,631063.0,32186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671820,1786018.00
03/27/2017 23:30,2,0.000,ALERT,212.38,301.77,60.002,1490671804,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,649074.0,649074.0,32075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671822,1786019.00
03/27/2017 23:30,2,0.000,ALERT,212.83,299.97,59.996,1490671804,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,742245.5,742245.5,32798,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671823,1786020.00
03/27/2017 23:30,2,0.000,ALERT,213.29,303.88,60.002,1490671804,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,660355.4,660355.4,32040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671825,1786021.00
03/27/2017 23:30,2,0.000,ALERT,212.61,302.07,60.002,1490671804,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,642884.6,642884.6,32194,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671827,1786022.00
03/27/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1490671804,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,645780.0,645780.0,32167,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671829,1786023.00
03/27/2017 23:30,2,0.000,ALERT,213.06,301.17,59.986,1490671804,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,616198.9,616198.9,32477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671831,1786024.00
03/27/2017 23:30,2,0.000,ALERT,212.61,301.47,59.996,1490671804,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,900606.3,900606.3,31542,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671833,1786025.00
03/27/2017 23:30,2,0.000,ALERT,213.29,300.57,59.981,1490671804,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,959531.9,959531.9,31652,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671835,1786026.00
03/27/2017 23:30,2,0.000,ALERT,213.29,303.88,59.991,1490671804,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,641530.3,641530.3,32239,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671837,1786027.00
03/27/2017 23:30,2,0.000,ALERT,212.61,301.47,59.975,1490671804,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,950389.1,950389.1,31771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671838,1786028.00
03/27/2017 23:30,2,0.000,ALERT,212.83,302.68,59.959,1490671804,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,591152.9,591152.9,32279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671840,1786029.00
03/27/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1490671804,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,644940.9,644940.9,32355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671842,1786030.00
03/27/2017 23:30,2,0.000,ALERT,213.29,303.58,59.991,1490671804,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,653755.3,653755.3,31866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671844,1786031.00
03/27/2017 23:30,2,0.000,ALERT,213.74,302.98,59.986,1490671804,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,653996.2,653996.2,31707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671845,1786032.00
03/27/2017 23:30,2,0.000,ALERT,213.29,301.77,60.002,1490671804,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,645957.6,645957.6,32052,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671847,1786033.00
03/27/2017 23:30,2,0.000,ALERT,213.06,301.17,59.996,1490671804,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,642659.8,642659.8,32036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671849,1786034.00
03/27/2017 23:30,2,0.000,ALERT,213.06,301.77,60.007,1490671804,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,650468.2,650468.2,31884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671851,1786035.00
03/27/2017 23:30,2,0.000,ALERT,212.83,300.87,60.007,1490671804,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,639109.1,639109.1,32243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671853,1786036.00
03/27/2017 23:30,2,0.000,ALERT,212.38,299.67,59.975,1490671804,"274151322000088","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,862757.2,862757.2,31759,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671854,1786037.00
03/27/2017 23:30,2,0.000,ALERT,213.29,299.97,60.023,1490671804,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,742733.5,742733.5,32724,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671856,1786038.00
03/27/2017 23:30,2,0.000,ALERT,212.61,301.47,59.970,1490671804,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,634995.0,634995.0,32258,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671858,1786039.00
03/27/2017 23:30,2,0.000,ALERT,213.06,303.58,60.039,1490671804,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,655460.6,655460.6,32113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671860,1786040.00
03/27/2017 23:30,2,0.000,ALERT,212.83,301.17,60.023,1490671804,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,643448.0,643448.0,32314,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671862,1786041.00
03/27/2017 23:30,2,0.000,ALERT,212.61,301.47,59.996,1490671804,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,881237.0,881237.0,31657,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671863,1786042.00
03/27/2017 23:30,2,0.000,ALERT,213.74,302.68,59.991,1490671804,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,640619.3,640619.3,32274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671865,1786043.00
03/27/2017 23:30,2,0.000,ALERT,212.83,301.47,59.986,1490671804,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,642364.2,642364.2,32131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671867,1786044.00
03/27/2017 23:30,2,0.000,ALERT,213.29,303.28,59.986,1490671804,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,661725.3,661725.3,31622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671869,1786045.00
03/27/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1490671804,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,651412.9,651412.9,31690,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671871,1786046.00
03/27/2017 23:30,2,0.000,ALERT,213.29,303.58,59.991,1490671804,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,663906.6,663906.6,31602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671873,1786047.00
03/27/2017 23:30,2,0.000,ALERT,213.29,303.28,59.991,1490671804,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,654670.1,654670.1,31798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490671874,1786048.00
03/27/2017 23:30,2,0.000,ALERT,213.29,302.68,60.002,1490671804,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,640656.7,640656.7,32151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671876,1786049.00
03/27/2017 23:30,2,0.000,ALERT,213.74,303.58,59.996,1490671804,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,654616.7,654616.7,31674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671878,1786050.00
03/27/2017 23:30,2,0.000,ALERT,212.83,299.97,59.996,1490671804,"274151322000087","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,852916.9,852916.9,32030,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490671880,1786051.00
03/27/2017 23:45,2,0.000,ALERT,212.83,301.77,59.991,1490672703,"201051344000645","219011344069620",0.00,3.30,0,289.75,305.08,0.0,0.0,0.000,653734.5,653734.5,31713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672705,1786052.00
03/27/2017 23:45,2,0.000,ALERT,211.93,299.37,59.996,1490672703,"274151322000085","219011344069620",0.00,3.00,0,287.65,302.68,0.0,0.0,0.000,878789.2,878789.2,31720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490672707,1786053.00
03/27/2017 23:45,2,0.000,ALERT,213.29,302.07,60.012,1490672703,"201051344000633","219011344069620",0.00,2.50,0,287.95,304.78,0.0,0.0,0.000,640187.8,640187.8,32251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672709,1786054.00
03/27/2017 23:45,2,0.000,ALERT,212.83,302.07,59.981,1490672703,"201051344000469","219011344069620",0.00,2.50,0,288.85,305.08,0.0,0.0,0.000,642833.6,642833.6,32211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672710,1786055.00
03/27/2017 23:45,2,0.000,ALERT,211.70,299.97,60.002,1490672703,"201051344000646","219011344069620",0.00,2.50,0,287.95,302.98,0.0,0.0,0.000,636700.1,636700.1,32114,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672712,1786056.00
03/27/2017 23:45,2,0.000,ALERT,211.48,298.77,59.970,1490672703,"274151322000052","219011344069620",0.00,3.00,0,287.35,302.98,0.0,0.0,0.000,909661.9,909661.9,31487,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672714,1786057.00
03/27/2017 23:45,2,0.000,ALERT,212.16,300.57,59.991,1490672703,"201051344000585","219011344069620",0.00,3.00,0,287.95,303.28,0.0,0.0,0.000,647304.1,647304.1,32273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672716,1786058.00
03/27/2017 23:45,2,0.000,ALERT,211.93,300.57,59.996,1490672703,"201051344001230","219011344069620",0.00,2.50,0,288.85,303.28,0.0,0.0,0.000,641001.5,641001.5,31990,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672718,1786059.00
03/27/2017 23:45,2,0.000,ALERT,212.38,300.87,59.996,1490672703,"201051344000582","219011344069620",0.00,2.00,0,289.15,303.88,0.0,0.0,0.000,631063.0,631063.0,32188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490672719,1786060.00
03/27/2017 23:45,2,0.000,ALERT,211.70,299.97,60.007,1490672703,"201051344000955","219011344069620",0.00,2.50,0,288.55,302.98,0.0,0.0,0.000,649074.0,649074.0,32077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672721,1786061.00
03/27/2017 23:45,2,0.000,ALERT,211.48,298.77,59.981,1490672703,"274151322000094","219011344069620",0.00,2.50,0,287.05,301.77,0.0,0.0,0.000,742245.5,742245.5,32800,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672723,1786062.00
03/27/2017 23:45,2,0.000,ALERT,212.61,302.68,60.007,1490672703,"201051344000579","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,660355.4,660355.4,32042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672725,1786063.00
03/27/2017 23:45,2,0.000,ALERT,211.93,300.57,59.996,1490672703,"201051344000890","219011344069620",0.00,3.00,0,289.15,304.78,0.0,0.0,0.000,642884.6,642884.6,32196,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672727,1786064.00
03/27/2017 23:45,2,0.000,ALERT,211.93,299.97,59.996,1490672703,"201051344000438","219011344069620",0.00,2.00,0,288.55,303.58,0.0,0.0,0.000,645780.0,645780.0,32169,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672728,1786065.00
03/27/2017 23:45,2,0.000,ALERT,212.16,299.67,59.970,1490672703,"201051344000417","219011344069620",0.00,2.50,0,287.95,302.68,0.0,0.0,0.000,616198.9,616198.9,32479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672730,1786066.00
03/27/2017 23:45,2,0.000,ALERT,211.70,299.67,59.991,1490672703,"274151322000083","219011344069620",0.00,3.00,0,287.95,302.98,0.0,0.0,0.000,900606.3,900606.3,31544,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672732,1786067.00
03/27/2017 23:45,2,0.000,ALERT,212.38,299.07,60.028,1490672703,"274151322000076","219011344069620",0.00,3.00,0,287.65,302.98,0.0,0.0,0.000,959531.9,959531.9,31654,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672734,1786068.00
03/27/2017 23:45,2,0.000,ALERT,212.61,302.68,60.049,1490672703,"201051344000868","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,641530.3,641530.3,32241,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672736,1786069.00
03/27/2017 23:45,2,0.000,ALERT,211.93,300.57,60.028,1490672703,"274151322000095","219011344069620",0.00,2.00,0,288.55,303.28,0.0,0.0,0.000,950389.1,950389.1,31773,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672737,1786070.00
03/27/2017 23:45,2,0.000,ALERT,212.38,302.07,59.981,1490672703,"201051344000988","219011344069620",0.00,3.30,0,287.35,305.08,0.0,0.0,0.000,591152.9,591152.9,32281,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490672739,1786071.00
03/27/2017 23:45,2,0.000,ALERT,211.70,299.37,60.007,1490672703,"201051344001025","219011344069620",0.00,2.00,0,287.65,303.88,0.0,0.0,0.000,644940.9,644940.9,32357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672741,1786072.00
03/27/2017 23:45,2,0.000,ALERT,212.38,302.07,60.002,1490672703,"201051344000458","219011344069620",0.00,4.00,0,289.75,305.98,0.0,0.0,0.000,653755.3,653755.3,31868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672743,1786073.00
03/27/2017 23:45,2,0.000,ALERT,213.06,302.07,60.007,1490672703,"201051344000853","219011344069620",0.00,3.00,0,289.75,305.38,0.0,0.0,0.000,653996.2,653996.2,31709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672745,1786074.00
03/27/2017 23:45,2,0.000,ALERT,212.38,300.27,59.996,1490672703,"201051344000685","219011344069620",0.00,2.50,0,288.55,303.58,0.0,0.0,0.000,645957.6,645957.6,32054,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672746,1786075.00
03/27/2017 23:45,2,0.000,ALERT,212.16,299.67,59.965,1490672703,"201051344000917","219011344069620",0.00,3.70,0,287.35,302.98,0.0,0.0,0.000,642659.8,642659.8,32038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672748,1786076.00
03/27/2017 23:45,2,0.000,ALERT,212.16,299.97,60.002,1490672703,"201051344001145","219011344069620",0.00,2.50,0,288.85,303.58,0.0,0.0,0.000,650468.2,650468.2,31886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672750,1786077.00
03/27/2017 23:45,2,0.000,ALERT,212.16,299.37,60.007,1490672703,"201051344000651","219011344069620",0.00,1.50,0,287.95,302.68,0.0,0.0,0.000,639109.1,639109.1,32245,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672752,1786078.00
03/27/2017 23:45,2,0.000,ALERT,211.48,299.37,59.986,1490672703,"274151322000088","219011344069620",0.00,3.30,0,287.35,302.37,0.0,0.0,0.000,862757.2,862757.2,31761,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672754,1786079.00
03/27/2017 23:45,2,0.000,ALERT,212.61,299.07,60.007,1490672703,"274151322000068","219011344069620",0.00,3.70,0,287.05,301.77,0.0,0.0,0.000,742733.5,742733.5,32726,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672756,1786080.00
03/27/2017 23:45,2,0.000,ALERT,211.48,299.97,59.996,1490672703,"201051344001135","219011344069620",0.00,2.50,0,288.55,303.58,0.0,0.0,0.000,634995.0,634995.0,32260,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672757,1786081.00
03/27/2017 23:45,2,0.000,ALERT,212.16,302.68,59.996,1490672703,"201051344000594","219011344069620",0.00,2.50,0,289.45,305.68,0.0,0.0,0.000,655460.6,655460.6,32115,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672759,1786082.00
03/27/2017 23:45,2,0.000,ALERT,212.16,299.97,59.981,1490672703,"201051344001203","219011344069620",0.00,2.50,0,288.25,304.78,0.0,0.0,0.000,643448.0,643448.0,32316,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672761,1786083.00
03/27/2017 23:45,2,0.000,ALERT,211.70,299.97,60.012,1490672703,"274151322000054","219011344069620",0.00,3.30,0,287.35,302.98,0.0,0.0,0.000,881237.0,881237.0,31659,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672763,1786084.00
03/27/2017 23:45,2,0.000,ALERT,213.96,303.58,60.039,1490672703,"201051344000867","219011344069620",0.00,3.70,0,289.15,305.68,0.0,0.0,0.000,640619.3,640619.3,32276,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490672765,1786085.00
03/27/2017 23:45,2,0.000,ALERT,213.06,301.77,59.996,1490672703,"201051344001093","219011344069620",0.00,3.70,0,288.25,303.58,0.0,0.0,0.000,642364.2,642364.2,32133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672766,1786086.00
03/27/2017 23:45,2,0.000,ALERT,213.74,304.18,59.991,1490672703,"201051344000900","219011344069620",0.00,3.00,0,289.45,305.08,0.0,0.0,0.000,661725.3,661725.3,31624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672768,1786087.00
03/27/2017 23:45,2,0.000,ALERT,213.96,303.28,59.996,1490672703,"201051344000648","219011344069620",0.00,2.00,0,289.15,305.38,0.0,0.0,0.000,651412.9,651412.9,31692,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672770,1786088.00
03/27/2017 23:45,2,0.000,ALERT,213.74,304.48,59.975,1490672703,"201051344000569","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,663906.6,663906.6,31604,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490672772,1786089.00
03/27/2017 23:45,2,0.000,ALERT,213.74,303.88,60.002,1490672703,"201051344000983","219011344069620",0.00,3.30,0,290.05,305.68,0.0,0.0,0.000,654670.1,654670.1,31800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672774,1786090.00
03/27/2017 23:45,2,0.000,ALERT,213.96,303.88,59.996,1490672703,"201051344001158","219011344069620",0.00,2.00,0,289.15,304.78,0.0,0.0,0.000,640656.7,640656.7,32153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672775,1786091.00
03/27/2017 23:45,2,0.000,ALERT,214.41,304.78,59.996,1490672703,"201051344000576","219011344069620",0.00,3.00,0,290.05,305.38,0.0,0.0,0.000,654616.7,654616.7,31676,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672777,1786092.00
03/27/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1490672703,"274151322000087","219011344069620",0.00,3.70,0,286.74,302.07,0.0,0.0,0.000,852916.9,852916.9,32032,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490672779,1786093.00
